Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,7,15,8.0,5.5,1.2,9.45,5.5,0.0,0.0
2018,1,1,7,30,16.0,11.0,1.3,9.9,11.0,18.34,0.0
2018,1,1,7,45,153.5,24.0,1.4,10.3,41.0,139.61,87.04
2018,1,1,8,0,291.0,37.0,1.5,10.7,71.0,241.19,193.64
2018,1,1,8,15,295.0,52.5,1.5,11.15,99.0,263.48,216.95
2018,1,1,8,30,299.0,68.0,1.5,11.6,127.0,286.15,237.8
2018,1,1,8,45,370.0,74.0,1.55,12.0,164.0,336.21,280.51
2018,1,1,9,0,441.0,80.0,1.6,12.4,201.0,386.68,322.04
2018,1,1,9,15,411.0,99.0,1.55,13.1,224.5,389.61,322.65
2018,1,1,9,30,381.0,118.0,1.5,13.8,248.0,389.81,320.91
2018,1,1,9,45,397.5,128.0,1.4,14.45,275.5,406.71,332.57
2018,1,1,10,0,414.0,138.0,1.3,15.1,303.0,421.75,342.25
2018,1,1,10,15,460.0,139.5,1.25,15.7,334.5,443.58,357.45
2018,1,1,10,30,506.0,141.0,1.2,16.3,366.0,462.79,370.11
2018,1,1,10,45,613.0,122.0,1.1,16.9,407.0,497.98,394.63
2018,1,1,11,0,720.0,103.0,1.0,17.5,448.0,522.66,410.17
2018,1,1,11,15,715.5,107.5,1.0,17.75,458.5,505.14,394.51
2018,1,1,11,30,711.0,112.0,1.0,18.0,469.0,485.38,377.35
2018,1,1,11,45,775.5,96.5,1.0,18.25,490.0,477.52,368.77
2018,1,1,12,0,840.0,81.0,1.0,18.5,511.0,463.95,355.02
2018,1,1,12,15,859.5,75.5,1.05,18.55,514.5,435.89,330.38
2018,1,1,12,30,879.0,70.0,1.1,18.6,518.0,404.55,302.45
2018,1,1,12,45,798.0,89.0,1.1,18.65,490.5,356.2,262.35
2018,1,1,13,0,717.0,108.0,1.1,18.7,463.0,310.03,224.2
2018,1,1,13,15,752.0,96.0,1.1,18.65,457.5,273.63,190.5
2018,1,1,13,30,787.0,84.0,1.1,18.6,452.0,236.6,155.97
2018,1,1,13,45,582.0,122.0,1.1,18.55,386.5,190.69,125.52
2018,1,1,14,0,377.0,160.0,1.1,18.5,321.0,165.59,114.83
2018,1,1,14,15,356.0,150.0,1.05,18.35,294.0,134.0,94.01
2018,1,1,14,30,335.0,140.0,1.0,18.2,267.0,104.32,85.39
2018,1,1,14,45,341.5,125.5,0.9,18.0,244.0,92.8,75.7
2018,1,1,15,0,348.0,111.0,0.8,17.8,221.0,79.44,64.26
2018,1,1,15,15,221.5,103.5,0.8,17.8,170.0,77.68,62.75
2018,1,1,15,30,95.0,96.0,0.8,17.8,119.0,74.46,59.84
2018,1,1,15,45,79.5,78.5,0.75,16.75,95.5,61.83,48.78
2018,1,1,16,0,64.0,61.0,0.7,15.7,72.0,48.86,37.21
2018,1,1,16,15,53.5,45.5,0.75,15.4,53.0,36.96,26.19
2018,1,1,16,30,43.0,30.0,0.8,15.1,34.0,24.82,13.55
2018,1,1,16,45,28.0,16.5,0.85,14.8,18.5,15.01,0.0
2018,1,1,17,0,13.0,3.0,0.9,14.5,3.0,2.73,0.0
2018,1,1,17,15,6.5,1.5,0.9,14.3,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.25,12.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.2,12.9,4.0,3.64,0.0
2018,1,2,7,45,0.0,9.5,1.1,13.3,9.5,8.34,0.0
2018,1,2,8,0,0.0,15.0,1.0,13.7,15.0,13.18,5.21
2018,1,2,8,15,0.0,20.0,1.05,14.25,20.0,17.59,9.22
2018,1,2,8,30,0.0,25.0,1.1,14.8,25.0,22.0,13.12
2018,1,2,8,45,0.0,27.5,1.15,15.35,27.5,24.2,15.08
2018,1,2,9,0,0.0,30.0,1.2,15.9,30.0,26.41,16.97
2018,1,2,9,15,0.0,33.5,1.1,16.4,33.5,29.51,19.58
2018,1,2,9,30,0.0,37.0,1.0,16.9,37.0,32.61,22.15
2018,1,2,9,45,0.0,55.5,0.85,17.45,55.5,49.0,35.9
2018,1,2,10,0,0.0,74.0,0.7,18.0,74.0,65.45,49.48
2018,1,2,10,15,3.5,101.5,0.75,18.65,103.0,93.34,72.35
2018,1,2,10,30,7.0,129.0,0.8,19.3,132.0,121.23,94.8
2018,1,2,10,45,7.5,143.5,0.85,20.0,147.0,134.54,105.06
2018,1,2,11,0,8.0,158.0,0.9,20.7,162.0,147.6,115.06
2018,1,2,11,15,49.0,186.0,0.9,20.85,210.5,200.37,157.03
2018,1,2,11,30,90.0,214.0,0.9,21.0,259.0,244.71,191.21
2018,1,2,11,45,93.5,218.5,0.9,21.2,266.0,245.28,190.83
2018,1,2,12,0,97.0,223.0,0.9,21.4,273.0,245.24,190.16
2018,1,2,12,15,142.5,224.0,0.85,21.25,297.0,261.94,202.23
2018,1,2,12,30,188.0,225.0,0.8,21.1,321.0,271.0,207.75
2018,1,2,12,45,244.0,216.0,0.75,21.0,338.5,272.49,206.68
2018,1,2,13,0,300.0,207.0,0.7,20.9,356.0,267.05,199.57
2018,1,2,13,15,191.0,201.5,0.65,20.7,295.0,217.72,163.17
2018,1,2,13,30,82.0,196.0,0.6,20.5,234.0,179.58,136.75
2018,1,2,13,45,50.0,172.0,0.5,20.3,195.0,149.82,114.52
2018,1,2,14,0,18.0,148.0,0.4,20.1,156.0,127.03,97.95
2018,1,2,14,15,11.5,130.5,0.4,19.75,135.5,110.97,85.75
2018,1,2,14,30,5.0,113.0,0.4,19.4,115.0,95.79,77.58
2018,1,2,14,45,73.5,116.5,0.35,19.0,140.0,94.23,76.52
2018,1,2,15,0,142.0,120.0,0.3,18.6,165.0,92.12,74.89
2018,1,2,15,15,136.5,107.0,0.3,18.6,146.0,82.89,66.95
2018,1,2,15,30,131.0,94.0,0.3,18.6,127.0,73.42,58.69
2018,1,2,15,45,103.0,77.0,0.4,18.0,100.0,61.0,47.83
2018,1,2,16,0,75.0,60.0,0.5,17.4,73.0,48.29,36.48
2018,1,2,16,15,51.5,44.5,0.55,17.05,52.0,36.33,25.53
2018,1,2,16,30,28.0,29.0,0.6,16.7,31.0,24.72,13.68
2018,1,2,16,45,18.5,16.0,0.65,16.35,17.0,13.59,0.0
2018,1,2,17,0,9.0,3.0,0.7,16.0,3.0,2.73,0.0
2018,1,2,17,15,4.5,1.5,0.7,15.85,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.65,12.9,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.6,13.3,3.0,2.73,0.0
2018,1,3,7,45,0.0,7.0,1.6,13.65,7.0,6.14,0.0
2018,1,3,8,0,0.0,11.0,1.6,14.0,11.0,9.66,2.28
2018,1,3,8,15,0.0,14.5,1.7,14.5,14.5,12.74,5.1
2018,1,3,8,30,0.0,18.0,1.8,15.0,18.0,15.82,7.83
2018,1,3,8,45,0.0,23.5,1.9,15.45,23.5,20.67,12.04
2018,1,3,9,0,0.0,29.0,2.0,15.9,29.0,25.53,16.2
2018,1,3,9,15,0.0,32.0,2.05,16.15,32.0,28.18,18.45
2018,1,3,9,30,0.0,35.0,2.1,16.4,35.0,30.84,20.67
2018,1,3,9,45,0.0,27.5,2.15,16.7,27.5,24.22,14.98
2018,1,3,10,0,0.0,20.0,2.2,17.0,20.0,17.61,9.32
2018,1,3,10,15,0.0,20.0,2.2,17.1,20.0,17.61,9.29
2018,1,3,10,30,0.0,20.0,2.2,17.2,20.0,17.62,9.27
2018,1,3,10,45,0.0,22.0,2.2,17.3,22.0,19.39,10.74
2018,1,3,11,0,0.0,24.0,2.2,17.4,24.0,21.16,12.2
2018,1,3,11,15,0.0,29.5,2.15,17.35,29.5,26.02,16.28
2018,1,3,11,30,0.0,35.0,2.1,17.3,35.0,30.88,20.35
2018,1,3,11,45,0.0,41.0,2.0,17.25,41.0,36.2,24.8
2018,1,3,12,0,0.0,47.0,1.9,17.2,47.0,41.51,29.24
2018,1,3,12,15,0.0,49.5,1.8,17.1,49.5,43.73,31.11
2018,1,3,12,30,0.0,52.0,1.7,17.0,52.0,45.94,32.98
2018,1,3,12,45,0.0,53.5,1.55,16.85,53.5,47.27,34.13
2018,1,3,13,0,0.0,55.0,1.4,16.7,55.0,48.6,35.29
2018,1,3,13,15,0.0,41.0,1.45,16.65,41.0,36.19,24.91
2018,1,3,13,30,0.0,27.0,1.5,16.6,27.0,23.8,14.51
2018,1,3,13,45,0.0,41.0,1.55,16.5,41.0,36.17,25.01
2018,1,3,14,0,0.0,55.0,1.6,16.4,55.0,48.57,35.52
2018,1,3,14,15,10.0,87.0,1.6,16.25,91.0,76.96,59.11
2018,1,3,14,30,20.0,119.0,1.6,16.1,127.0,100.59,79.13
2018,1,3,14,45,84.0,124.5,1.6,15.9,152.5,95.41,78.68
2018,1,3,15,0,148.0,130.0,1.6,15.7,178.0,98.42,81.47
2018,1,3,15,15,105.0,114.0,1.6,15.7,146.0,87.21,71.66
2018,1,3,15,30,62.0,98.0,1.6,15.7,114.0,78.14,63.61
2018,1,3,15,45,54.0,80.5,1.6,15.1,92.5,65.04,51.99
2018,1,3,16,0,46.0,63.0,1.6,14.5,71.0,51.67,39.9
2018,1,3,16,15,32.5,46.5,1.75,14.25,51.5,38.7,27.91
2018,1,3,16,30,19.0,30.0,1.9,14.0,32.0,25.5,14.74
2018,1,3,16,45,15.0,17.5,2.05,13.8,18.5,15.07,0.0
2018,1,3,17,0,11.0,5.0,2.2,13.6,5.0,4.55,0.0
2018,1,3,17,15,5.5,2.5,2.35,13.5,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,5.0,1.85,13.65,5.0,0.0,0.0
2018,1,4,7,30,15.0,10.0,2.0,14.0,10.0,16.93,0.0
2018,1,4,7,45,39.0,25.5,2.15,14.35,29.0,59.52,32.88
2018,1,4,8,0,63.0,41.0,2.3,14.7,48.0,94.29,71.98
2018,1,4,8,15,87.0,57.5,2.35,15.0,72.0,127.09,101.63
2018,1,4,8,30,111.0,74.0,2.4,15.3,96.0,159.66,130.21
2018,1,4,8,45,143.0,90.0,2.5,15.6,125.0,196.24,161.65
2018,1,4,9,0,175.0,106.0,2.6,15.9,154.0,243.75,201.29
2018,1,4,9,15,181.5,119.5,2.7,16.25,175.5,249.45,205.8
2018,1,4,9,30,188.0,133.0,2.8,16.6,197.0,265.56,218.51
2018,1,4,9,45,186.5,141.5,2.85,16.95,210.5,269.95,221.31
2018,1,4,10,0,185.0,150.0,2.9,17.3,224.0,273.85,223.61
2018,1,4,10,15,150.5,164.0,3.0,17.6,227.0,263.05,213.53
2018,1,4,10,30,116.0,178.0,3.1,17.9,230.0,252.06,203.4
2018,1,4,10,45,140.0,193.0,3.2,18.15,258.5,276.37,222.47
2018,1,4,11,0,164.0,208.0,3.3,18.4,287.0,298.85,239.68
2018,1,4,11,15,189.5,213.5,3.3,18.55,307.5,310.63,248.29
2018,1,4,11,30,215.0,219.0,3.3,18.7,328.0,320.51,255.2
2018,1,4,11,45,272.0,206.0,3.25,18.85,345.5,331.47,262.78
2018,1,4,12,0,329.0,193.0,3.2,19.0,363.0,332.7,262.19
2018,1,4,12,15,549.0,145.0,3.2,19.0,428.0,371.07,288.97
2018,1,4,12,30,769.0,97.0,3.2,19.0,493.0,392.63,299.85
2018,1,4,12,45,757.5,98.0,3.15,19.0,482.5,356.42,267.29
2018,1,4,13,0,746.0,99.0,3.1,19.0,472.0,316.57,231.67
2018,1,4,13,15,588.0,132.0,3.05,18.9,420.0,267.42,193.16
2018,1,4,13,30,430.0,165.0,3.0,18.8,368.0,226.98,163.62
2018,1,4,13,45,304.5,175.5,3.0,18.7,316.0,190.69,138.27
2018,1,4,14,0,179.0,186.0,3.0,18.6,264.0,166.67,124.49
2018,1,4,14,15,277.5,157.5,2.9,18.4,268.5,136.82,98.51
2018,1,4,14,30,376.0,129.0,2.8,18.2,273.0,95.75,70.67
2018,1,4,14,45,391.0,114.0,2.75,18.05,252.0,80.3,64.94
2018,1,4,15,0,406.0,99.0,2.7,17.9,231.0,70.92,56.88
2018,1,4,15,15,524.5,77.5,2.7,17.9,225.0,57.61,45.23
2018,1,4,15,30,643.0,56.0,2.7,17.9,219.0,42.19,31.63
2018,1,4,15,45,587.0,50.0,2.1,17.05,178.5,38.34,28.23
2018,1,4,16,0,531.0,44.0,1.5,16.2,138.0,34.47,24.66
2018,1,4,16,15,442.5,37.0,1.4,15.75,100.5,29.6,19.97
2018,1,4,16,30,354.0,30.0,1.3,15.3,63.0,24.73,14.29
2018,1,4,16,45,215.5,19.0,1.2,14.9,36.0,15.88,0.0
2018,1,4,17,0,77.0,8.0,1.1,14.5,9.0,7.28,0.0
2018,1,4,17,15,38.5,4.0,1.1,14.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,5,7,15,2.0,3.5,1.2,13.9,3.5,0.0,0.0
2018,1,5,7,30,4.0,7.0,1.2,14.3,7.0,8.46,0.0
2018,1,5,7,45,15.0,18.0,1.2,14.65,19.5,25.36,10.79
2018,1,5,8,0,26.0,29.0,1.2,15.0,32.0,43.92,30.66
2018,1,5,8,15,37.0,43.0,1.25,15.3,49.5,66.05,50.33
2018,1,5,8,30,48.0,57.0,1.3,15.6,67.0,87.74,69.32
2018,1,5,8,45,55.5,72.5,1.35,15.9,86.0,108.91,87.53
2018,1,5,9,0,63.0,88.0,1.4,16.2,105.0,129.62,105.02
2018,1,5,9,15,82.5,107.5,1.45,16.45,133.5,172.49,140.65
2018,1,5,9,30,102.0,127.0,1.5,16.7,162.0,204.48,166.71
2018,1,5,9,45,193.0,138.5,1.55,17.0,213.0,281.63,229.77
2018,1,5,10,0,284.0,150.0,1.6,17.3,264.0,346.19,280.97
2018,1,5,10,15,376.0,145.0,1.6,17.5,306.5,401.66,323.89
2018,1,5,10,30,468.0,140.0,1.6,17.7,349.0,443.09,355.09
2018,1,5,10,45,360.5,169.5,1.6,17.9,335.0,389.85,311.39
2018,1,5,11,0,253.0,199.0,1.6,18.1,321.0,348.47,277.24
2018,1,5,11,15,338.0,186.5,1.55,18.25,354.5,372.28,295.33
2018,1,5,11,30,423.0,174.0,1.5,18.4,388.0,398.7,314.2
2018,1,5,11,45,492.5,159.0,1.5,18.55,411.5,402.09,314.93
2018,1,5,12,0,562.0,144.0,1.5,18.7,435.0,403.83,313.79
2018,1,5,12,15,607.5,132.0,1.55,18.75,446.0,388.67,299.41
2018,1,5,12,30,653.0,120.0,1.6,18.8,457.0,368.96,280.79
2018,1,5,12,45,700.0,106.5,1.6,18.85,462.5,343.72,256.84
2018,1,5,13,0,747.0,93.0,1.6,18.9,468.0,316.28,230.15
2018,1,5,13,15,699.5,98.5,1.65,18.8,441.0,269.82,190.78
2018,1,5,13,30,652.0,104.0,1.7,18.7,414.0,228.64,156.08
2018,1,5,13,45,576.5,112.5,1.75,18.55,377.0,188.2,124.37
2018,1,5,14,0,501.0,121.0,1.8,18.4,340.0,153.07,99.31
2018,1,5,14,15,366.0,138.5,1.75,18.2,292.5,126.74,86.8
2018,1,5,14,30,231.0,156.0,1.7,18.0,245.0,116.6,88.94
2018,1,5,14,45,163.0,140.5,1.7,17.75,200.5,106.03,87.25
2018,1,5,15,0,95.0,125.0,1.7,17.5,156.0,95.18,78.05
2018,1,5,15,15,65.5,106.0,1.7,17.5,126.0,85.16,69.38
2018,1,5,15,30,36.0,87.0,1.7,17.5,96.0,71.07,57.01
2018,1,5,15,45,56.0,75.0,1.35,16.8,86.5,61.63,48.7
2018,1,5,16,0,76.0,63.0,1.0,16.1,77.0,50.55,38.75
2018,1,5,16,15,62.0,48.0,0.95,15.8,57.5,39.02,28.13
2018,1,5,16,30,48.0,33.0,0.9,15.5,38.0,27.24,16.53
2018,1,5,16,45,35.0,20.0,0.85,15.15,22.5,16.72,0.0
2018,1,5,17,0,22.0,7.0,0.8,14.8,7.0,6.37,0.0
2018,1,5,17,15,11.0,3.5,0.85,14.7,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,1.1,11.95,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,1.1,12.1,4.0,3.64,0.0
2018,1,6,7,45,0.0,9.5,1.15,12.3,9.5,8.34,0.0
2018,1,6,8,0,0.0,15.0,1.2,12.5,15.0,13.18,5.25
2018,1,6,8,15,0.0,20.5,1.3,12.65,20.5,18.03,9.68
2018,1,6,8,30,0.0,26.0,1.4,12.8,26.0,22.88,14.01
2018,1,6,8,45,3.0,40.0,1.45,13.0,41.0,37.11,26.42
2018,1,6,9,0,6.0,54.0,1.5,13.2,56.0,51.42,38.82
2018,1,6,9,15,27.5,82.0,1.5,13.45,91.5,97.73,78.69
2018,1,6,9,30,49.0,110.0,1.5,13.7,127.0,140.92,115.16
2018,1,6,9,45,88.5,124.5,1.5,14.0,158.5,189.23,155.5
2018,1,6,10,0,128.0,139.0,1.5,14.3,190.0,226.63,186.08
2018,1,6,10,15,182.0,159.0,1.4,14.65,237.5,277.57,226.94
2018,1,6,10,30,236.0,179.0,1.3,15.0,285.0,335.47,271.94
2018,1,6,10,45,282.5,185.0,1.25,15.4,317.5,361.16,290.78
2018,1,6,11,0,329.0,191.0,1.2,15.8,350.0,384.19,307.24
2018,1,6,11,15,247.0,204.5,1.2,16.05,326.0,341.33,271.93
2018,1,6,11,30,165.0,218.0,1.2,16.3,302.0,294.68,234.21
2018,1,6,11,45,135.0,212.5,1.25,16.5,282.0,266.35,211.38
2018,1,6,12,0,105.0,207.0,1.3,16.7,262.0,239.78,189.86
2018,1,6,12,15,134.0,217.5,1.35,16.8,287.0,254.51,200.86
2018,1,6,12,30,163.0,228.0,1.4,16.9,312.0,266.21,208.9
2018,1,6,12,45,146.0,218.0,1.5,16.95,292.5,241.55,188.85
2018,1,6,13,0,129.0,208.0,1.6,17.0,273.0,218.29,170.06
2018,1,6,13,15,121.5,203.5,1.65,16.95,263.0,203.31,157.7
2018,1,6,13,30,114.0,199.0,1.7,16.9,253.0,188.73,145.75
2018,1,6,13,45,109.0,184.5,1.75,16.9,234.5,167.85,128.78
2018,1,6,14,0,104.0,170.0,1.8,16.9,216.0,147.69,112.75
2018,1,6,14,15,160.0,163.0,1.8,16.75,228.0,137.87,103.72
2018,1,6,14,30,216.0,156.0,1.8,16.6,240.0,117.09,89.58
2018,1,6,14,45,250.0,135.5,1.85,16.45,224.0,98.65,81.29
2018,1,6,15,0,284.0,115.0,1.9,16.3,208.0,85.61,70.09
2018,1,6,15,15,292.5,103.0,1.9,16.3,188.5,77.71,63.21
2018,1,6,15,30,301.0,91.0,1.9,16.3,169.0,66.7,53.48
2018,1,6,15,45,290.0,76.0,1.7,15.35,140.5,56.62,44.61
2018,1,6,16,0,279.0,61.0,1.5,14.4,112.0,46.2,35.23
2018,1,6,16,15,213.0,48.5,1.5,13.9,81.0,37.23,26.86
2018,1,6,16,30,147.0,36.0,1.5,13.4,50.0,28.81,18.19
2018,1,6,16,45,93.5,22.0,1.55,12.9,29.0,17.84,0.0
2018,1,6,17,0,40.0,8.0,1.6,12.4,8.0,7.28,0.0
2018,1,6,17,15,20.0,4.0,1.55,12.15,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,15,13.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,1,7,7,30,26.0,11.0,1.5,10.4,12.0,23.65,0.0
2018,1,7,7,45,72.0,26.5,1.7,10.9,34.0,89.02,52.98
2018,1,7,8,0,118.0,42.0,1.9,11.4,56.0,138.37,109.46
2018,1,7,8,15,137.0,58.5,2.0,11.85,81.0,169.21,138.4
2018,1,7,8,30,156.0,75.0,2.1,12.3,106.0,199.7,165.54
2018,1,7,8,45,175.0,91.5,2.25,12.7,133.5,229.74,191.53
2018,1,7,9,0,194.0,108.0,2.4,13.1,161.0,259.16,216.25
2018,1,7,9,15,288.0,113.5,2.5,13.5,205.5,321.11,268.13
2018,1,7,9,30,382.0,119.0,2.6,13.9,250.0,395.71,328.5
2018,1,7,9,45,438.5,121.5,2.7,14.3,286.5,429.84,355.05
2018,1,7,10,0,495.0,124.0,2.8,14.7,323.0,462.04,379.65
2018,1,7,10,15,666.5,94.0,2.75,14.95,382.0,533.02,435.12
2018,1,7,10,30,838.0,64.0,2.7,15.2,441.0,586.79,475.66
2018,1,7,10,45,826.0,71.0,2.7,15.4,457.0,575.86,464.52
2018,1,7,11,0,814.0,78.0,2.7,15.6,473.0,558.62,448.95
2018,1,7,11,15,750.5,98.5,2.6,15.75,471.0,524.98,420.13
2018,1,7,11,30,687.0,119.0,2.5,15.9,469.0,490.08,390.46
2018,1,7,11,45,719.0,111.5,2.45,16.05,482.5,475.28,376.58
2018,1,7,12,0,751.0,104.0,2.4,16.2,496.0,456.68,359.1
2018,1,7,12,15,814.0,85.0,2.3,16.25,509.0,437.81,340.6
2018,1,7,12,30,877.0,66.0,2.2,16.3,522.0,413.24,316.58
2018,1,7,12,45,874.5,65.0,2.1,16.4,513.5,375.51,282.14
2018,1,7,13,0,872.0,64.0,2.0,16.5,505.0,335.98,245.75
2018,1,7,13,15,864.5,63.5,1.95,16.5,489.5,293.92,207.24
2018,1,7,13,30,857.0,63.0,1.9,16.5,474.0,250.81,167.97
2018,1,7,13,45,758.5,83.5,1.8,16.45,434.5,203.87,130.5
2018,1,7,14,0,660.0,104.0,1.7,16.4,395.0,163.54,101.48
2018,1,7,14,15,558.0,116.0,1.6,16.15,351.0,128.52,81.25
2018,1,7,14,30,456.0,128.0,1.5,15.9,307.0,100.77,72.03
2018,1,7,14,45,483.0,110.5,1.35,15.6,284.5,78.15,63.62
2018,1,7,15,0,510.0,93.0,1.2,15.3,262.0,67.85,54.74
2018,1,7,15,15,510.0,80.5,1.2,15.3,232.0,59.58,47.48
2018,1,7,15,30,510.0,68.0,1.2,15.3,202.0,51.09,39.92
2018,1,7,15,45,393.0,65.5,1.0,14.6,158.0,49.11,38.15
2018,1,7,16,0,276.0,63.0,0.8,13.9,114.0,47.66,36.65
2018,1,7,16,15,222.0,49.0,0.8,13.7,83.0,37.59,27.27
2018,1,7,16,30,168.0,35.0,0.8,13.5,52.0,27.22,17.07
2018,1,7,16,45,113.0,22.0,0.8,13.35,31.0,17.34,0.0
2018,1,7,17,0,58.0,9.0,0.8,13.2,10.0,8.19,0.0
2018,1,7,17,15,29.0,4.5,0.75,13.15,5.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.1,12.95,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.2,13.1,2.0,1.82,0.0
2018,1,8,7,45,0.0,4.0,2.3,13.2,4.0,3.5,0.0
2018,1,8,8,0,0.0,6.0,2.4,13.3,6.0,5.26,0.0
2018,1,8,8,15,0.0,7.0,2.55,13.45,7.0,6.14,0.0
2018,1,8,8,30,0.0,8.0,2.7,13.6,8.0,7.02,0.36
2018,1,8,8,45,0.0,9.5,2.9,13.8,9.5,8.34,1.53
2018,1,8,9,0,0.0,11.0,3.1,14.0,11.0,9.66,2.68
2018,1,8,9,15,0.0,13.0,3.2,14.1,13.0,11.43,4.2
2018,1,8,9,30,0.0,15.0,3.3,14.2,15.0,13.19,5.7
2018,1,8,9,45,0.0,16.5,3.45,14.35,16.5,14.52,6.82
2018,1,8,10,0,0.0,18.0,3.6,14.5,18.0,15.84,7.93
2018,1,8,10,15,0.0,24.5,3.6,14.6,24.5,21.58,12.81
2018,1,8,10,30,0.0,31.0,3.6,14.7,31.0,27.33,17.66
2018,1,8,10,45,0.0,32.0,3.6,14.8,32.0,28.22,18.38
2018,1,8,11,0,0.0,33.0,3.6,14.9,33.0,29.11,19.09
2018,1,8,11,15,0.0,67.5,3.5,14.95,67.5,59.69,44.87
2018,1,8,11,30,0.0,102.0,3.4,15.0,102.0,90.55,70.64
2018,1,8,11,45,0.5,118.5,3.3,15.05,119.0,105.51,82.99
2018,1,8,12,0,1.0,135.0,3.2,15.1,136.0,120.21,95.1
2018,1,8,12,15,1.0,126.5,3.15,15.1,127.5,112.34,88.55
2018,1,8,12,30,1.0,118.0,3.1,15.1,119.0,104.61,82.16
2018,1,8,12,45,0.5,119.0,3.0,15.15,119.5,105.04,82.54
2018,1,8,13,0,0.0,120.0,2.9,15.2,120.0,105.46,82.93
2018,1,8,13,15,4.0,126.0,2.85,15.2,128.0,111.29,87.72
2018,1,8,13,30,8.0,132.0,2.8,15.2,136.0,116.5,91.95
2018,1,8,13,45,10.5,142.5,2.75,15.2,147.5,124.31,98.39
2018,1,8,14,0,13.0,153.0,2.7,15.2,159.0,131.08,104.01
2018,1,8,14,15,19.0,141.5,2.75,15.15,149.5,120.63,95.37
2018,1,8,14,30,25.0,130.0,2.8,15.1,140.0,105.67,83.36
2018,1,8,14,45,46.0,113.0,2.85,15.05,129.0,92.13,76.08
2018,1,8,15,0,67.0,96.0,2.9,15.0,118.0,76.12,62.11
2018,1,8,15,15,55.5,90.5,2.9,15.0,107.5,74.95,61.13
2018,1,8,15,30,44.0,85.0,2.9,15.0,97.0,70.03,56.73
2018,1,8,15,45,29.0,65.5,3.15,14.9,73.0,55.16,43.43
2018,1,8,16,0,14.0,46.0,3.4,14.8,49.0,39.79,29.57
2018,1,8,16,15,9.0,34.5,3.5,14.8,36.0,30.19,20.7
2018,1,8,16,30,4.0,23.0,3.6,14.8,23.0,20.27,11.28
2018,1,8,16,45,2.0,13.5,3.75,14.75,13.5,11.88,0.0
2018,1,8,17,0,0.0,4.0,3.9,14.7,4.0,3.64,0.0
2018,1,8,17,15,0.0,2.0,3.95,14.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,2.0,12.9,2.0,1.82,0.0
2018,1,9,7,45,0.0,4.0,2.1,12.95,4.0,3.5,0.0
2018,1,9,8,0,0.0,6.0,2.2,13.0,6.0,5.26,0.0
2018,1,9,8,15,0.0,7.5,2.2,13.05,7.5,6.58,0.0
2018,1,9,8,30,0.0,9.0,2.2,13.1,9.0,7.9,1.13
2018,1,9,8,45,0.0,10.0,2.25,13.15,10.0,8.78,1.93
2018,1,9,9,0,0.0,11.0,2.3,13.2,11.0,9.66,2.71
2018,1,9,9,15,0.0,12.5,2.3,13.2,12.5,10.99,3.86
2018,1,9,9,30,0.0,14.0,2.3,13.2,14.0,12.31,4.99
2018,1,9,9,45,0.0,16.0,2.3,13.25,16.0,14.08,6.5
2018,1,9,10,0,0.0,18.0,2.3,13.3,18.0,15.84,8.0
2018,1,9,10,15,0.0,26.5,2.35,13.35,26.5,23.35,14.42
2018,1,9,10,30,0.0,35.0,2.4,13.4,35.0,30.87,20.81
2018,1,9,10,45,0.0,47.0,2.4,13.45,47.0,41.49,29.82
2018,1,9,11,0,0.0,59.0,2.4,13.5,59.0,52.14,38.79
2018,1,9,11,15,0.0,79.0,2.4,13.55,79.0,69.92,53.74
2018,1,9,11,30,0.0,99.0,2.4,13.6,99.0,87.84,68.71
2018,1,9,11,45,0.5,121.0,2.45,13.7,121.5,107.76,85.25
2018,1,9,12,0,1.0,143.0,2.5,13.8,144.0,127.36,101.43
2018,1,9,12,15,2.0,136.0,2.45,13.85,137.5,121.17,96.22
2018,1,9,12,30,3.0,129.0,2.4,13.9,131.0,115.03,91.12
2018,1,9,12,45,3.5,134.0,2.4,13.95,136.0,119.09,94.48
2018,1,9,13,0,4.0,139.0,2.4,14.0,141.0,122.94,97.68
2018,1,9,13,15,5.5,139.0,2.35,13.95,141.5,122.64,97.45
2018,1,9,13,30,7.0,139.0,2.3,13.9,142.0,122.1,97.03
2018,1,9,13,45,3.5,105.0,2.3,13.8,106.5,92.57,72.66
2018,1,9,14,0,0.0,71.0,2.3,13.7,71.0,62.78,47.88
2018,1,9,14,15,0.0,65.5,2.35,13.6,65.5,57.89,43.86
2018,1,9,14,30,0.0,60.0,2.4,13.5,60.0,53.0,39.8
2018,1,9,14,45,9.5,74.5,2.45,13.35,77.5,65.69,53.2
2018,1,9,15,0,19.0,89.0,2.5,13.2,95.0,74.48,61.12
2018,1,9,15,15,12.0,77.0,2.5,13.2,80.5,66.73,54.25
2018,1,9,15,30,5.0,65.0,2.5,13.2,66.0,56.68,45.26
2018,1,9,15,45,4.5,57.0,2.55,12.85,58.0,49.71,38.97
2018,1,9,16,0,4.0,49.0,2.6,12.5,50.0,42.69,32.47
2018,1,9,16,15,7.0,36.5,2.65,12.4,37.5,32.08,22.64
2018,1,9,16,30,10.0,24.0,2.7,12.3,25.0,21.29,12.41
2018,1,9,16,45,18.5,16.5,2.8,12.2,17.5,14.25,0.94
2018,1,9,17,0,27.0,9.0,2.9,12.1,10.0,8.19,0.0
2018,1,9,17,15,13.5,4.5,3.0,12.05,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.55,9.75,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.7,10.1,7.0,6.37,0.0
2018,1,10,7,45,1.5,20.0,2.85,10.5,20.0,18.46,6.7
2018,1,10,8,0,3.0,33.0,3.0,10.9,33.0,32.75,21.6
2018,1,10,8,15,34.0,54.0,3.0,11.15,60.5,80.66,63.52
2018,1,10,8,30,65.0,75.0,3.0,11.4,88.0,133.89,109.94
2018,1,10,8,45,59.0,90.5,3.05,11.7,104.5,135.54,111.71
2018,1,10,9,0,53.0,106.0,3.1,12.0,121.0,146.83,121.25
2018,1,10,9,15,91.0,124.0,3.1,12.25,154.0,199.47,166.1
2018,1,10,9,30,129.0,142.0,3.1,12.5,187.0,241.05,200.9
2018,1,10,9,45,140.5,152.0,3.1,12.7,205.5,255.27,212.19
2018,1,10,10,0,152.0,162.0,3.1,12.9,224.0,269.04,222.98
2018,1,10,10,15,140.0,175.5,3.1,12.95,235.5,271.33,223.93
2018,1,10,10,30,128.0,189.0,3.1,13.0,247.0,273.04,224.44
2018,1,10,10,45,107.0,200.5,3.05,13.1,250.5,266.79,218.3
2018,1,10,11,0,86.0,212.0,3.0,13.2,254.0,252.71,205.94
2018,1,10,11,15,65.5,210.5,2.95,13.2,243.0,234.84,190.76
2018,1,10,11,30,45.0,209.0,2.9,13.2,232.0,218.11,176.61
2018,1,10,11,45,66.0,219.5,2.85,13.2,254.0,234.71,189.95
2018,1,10,12,0,87.0,230.0,2.8,13.2,276.0,249.46,201.46
2018,1,10,12,15,72.0,223.5,2.75,13.25,261.5,231.27,186.24
2018,1,10,12,30,57.0,217.0,2.7,13.3,247.0,214.25,172.18
2018,1,10,12,45,72.0,221.0,2.65,13.3,258.5,218.13,174.8
2018,1,10,13,0,87.0,225.0,2.6,13.3,270.0,220.24,175.74
2018,1,10,13,15,78.0,216.0,2.55,13.3,255.5,203.66,162.01
2018,1,10,13,30,69.0,207.0,2.5,13.3,241.0,187.9,149.11
2018,1,10,13,45,49.0,187.5,2.4,13.3,211.0,163.33,129.58
2018,1,10,14,0,29.0,168.0,2.3,13.3,181.0,141.15,112.24
2018,1,10,14,15,22.0,155.0,2.2,13.3,164.5,131.26,104.66
2018,1,10,14,30,15.0,142.0,2.1,13.3,148.0,118.35,94.62
2018,1,10,14,45,22.0,129.0,2.0,13.25,137.0,107.05,89.66
2018,1,10,15,0,29.0,116.0,1.9,13.2,126.0,93.27,77.68
2018,1,10,15,15,231.5,96.5,1.9,13.2,160.5,72.93,59.74
2018,1,10,15,30,434.0,77.0,1.9,13.2,195.0,56.73,45.31
2018,1,10,15,45,232.0,74.0,1.55,12.95,136.0,57.39,45.82
2018,1,10,16,0,30.0,71.0,1.2,12.7,77.0,57.79,45.87
2018,1,10,16,15,16.0,53.5,1.15,12.55,56.5,44.23,33.35
2018,1,10,16,30,2.0,36.0,1.1,12.4,36.0,30.75,20.57
2018,1,10,16,45,12.0,22.0,1.05,12.2,22.0,18.92,4.53
2018,1,10,17,0,22.0,8.0,1.0,12.0,8.0,7.28,0.0
2018,1,10,17,15,11.0,4.0,1.0,11.95,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,7,15,69.5,7.5,1.25,11.55,9.5,0.0,0.0
2018,1,11,7,30,139.0,15.0,1.4,11.8,19.0,87.21,0.0
2018,1,11,7,45,281.5,25.5,1.5,12.1,52.5,216.62,139.51
2018,1,11,8,0,424.0,36.0,1.6,12.4,86.0,320.63,256.34
2018,1,11,8,15,506.0,42.0,1.65,12.6,126.5,382.73,313.18
2018,1,11,8,30,588.0,48.0,1.7,12.8,167.0,445.81,367.3
2018,1,11,8,45,512.0,66.0,1.7,13.0,186.5,425.22,351.94
2018,1,11,9,0,436.0,84.0,1.7,13.2,206.0,395.87,328.58
2018,1,11,9,15,466.5,93.5,1.7,13.6,241.0,425.81,352.34
2018,1,11,9,30,497.0,103.0,1.7,14.0,276.0,454.15,373.67
2018,1,11,9,45,431.0,125.5,1.7,14.35,286.5,433.64,355.18
2018,1,11,10,0,365.0,148.0,1.7,14.7,297.0,410.63,334.93
2018,1,11,10,15,368.5,160.0,1.6,15.1,319.0,407.76,331.22
2018,1,11,10,30,372.0,172.0,1.5,15.5,341.0,414.6,334.64
2018,1,11,10,45,596.0,126.5,1.45,15.9,413.0,507.08,405.8
2018,1,11,11,0,820.0,81.0,1.4,16.3,485.0,573.78,454.29
2018,1,11,11,15,854.0,75.0,1.3,16.65,506.5,563.6,443.03
2018,1,11,11,30,888.0,69.0,1.2,17.0,528.0,552.25,431.16
2018,1,11,11,45,891.5,69.0,1.15,17.3,535.5,527.36,409.22
2018,1,11,12,0,895.0,69.0,1.1,17.6,543.0,499.67,384.88
2018,1,11,12,15,882.0,72.5,1.05,17.85,539.5,465.39,355.28
2018,1,11,12,30,869.0,76.0,1.0,18.1,536.0,429.47,323.97
2018,1,11,12,45,811.5,90.5,1.0,18.3,515.0,384.34,286.1
2018,1,11,13,0,754.0,105.0,1.0,18.5,494.0,339.58,248.4
