Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,1,6,45,10.5,1.5,1.05,12.6,1.0,0.0,0.0
2018,2,1,7,0,21.0,3.0,1.0,12.7,2.0,0.0,0.0
2018,2,1,7,15,70.0,13.5,1.0,13.2,17.0,50.67,0.0
2018,2,1,7,30,119.0,24.0,1.0,13.7,32.0,125.3,58.62
2018,2,1,7,45,174.5,39.5,1.05,14.15,61.5,189.07,148.41
2018,2,1,8,0,230.0,55.0,1.1,14.6,91.0,243.8,198.37
2018,2,1,8,15,282.0,68.5,1.15,15.0,127.5,295.5,243.06
2018,2,1,8,30,334.0,82.0,1.2,15.4,164.0,348.34,287.02
2018,2,1,8,45,344.5,98.0,1.3,15.75,197.0,376.37,309.48
2018,2,1,9,0,355.0,114.0,1.4,16.1,230.0,402.94,330.04
2018,2,1,9,15,470.0,110.5,1.4,16.5,285.0,477.92,388.78
2018,2,1,9,30,585.0,107.0,1.4,16.9,340.0,559.19,449.71
2018,2,1,9,45,638.5,106.5,1.45,17.35,382.5,593.48,473.59
2018,2,1,10,0,692.0,106.0,1.5,17.8,425.0,624.89,495.23
2018,2,1,10,15,776.0,90.5,1.55,18.35,471.0,654.75,515.87
2018,2,1,10,30,860.0,75.0,1.6,18.9,517.0,678.84,531.92
2018,2,1,10,45,746.5,112.0,1.7,19.45,508.5,635.07,496.22
2018,2,1,11,0,633.0,149.0,1.8,20.0,500.0,582.68,454.85
2018,2,1,11,15,629.0,155.5,1.85,20.35,513.0,568.87,443.15
2018,2,1,11,30,625.0,162.0,1.9,20.7,526.0,552.81,429.38
2018,2,1,11,45,623.0,166.0,1.9,21.05,533.5,533.44,412.87
2018,2,1,12,0,621.0,170.0,1.9,21.4,541.0,512.04,394.69
2018,2,1,12,15,611.0,173.5,1.95,21.55,539.0,484.19,371.96
2018,2,1,12,30,601.0,177.0,2.0,21.7,537.0,455.2,348.02
2018,2,1,12,45,565.5,187.0,2.05,21.9,522.5,417.23,317.04
2018,2,1,13,0,530.0,197.0,2.1,22.1,508.0,383.05,288.68
2018,2,1,13,15,563.0,180.5,2.1,22.05,504.0,352.49,261.97
2018,2,1,13,30,596.0,164.0,2.1,22.0,500.0,320.04,232.86
2018,2,1,13,45,624.5,148.0,2.15,22.0,488.0,280.85,197.95
2018,2,1,14,0,653.0,132.0,2.2,22.0,476.0,238.35,160.23
2018,2,1,14,15,687.5,114.5,2.1,21.8,459.0,192.36,120.51
2018,2,1,14,30,722.0,97.0,2.0,21.6,442.0,142.69,81.31
2018,2,1,14,45,703.0,93.0,1.95,21.4,408.5,96.6,54.93
2018,2,1,15,0,684.0,89.0,1.9,21.2,375.0,60.96,47.24
2018,2,1,15,15,702.0,76.5,1.9,21.2,345.0,53.47,40.91
2018,2,1,15,30,720.0,64.0,1.9,21.2,315.0,50.02,38.0
2018,2,1,15,45,693.5,58.5,1.55,19.8,274.0,46.57,35.27
2018,2,1,16,0,667.0,53.0,1.2,18.4,233.0,43.04,32.38
2018,2,1,16,15,590.0,49.5,1.3,17.7,186.5,37.56,27.53
2018,2,1,16,30,513.0,46.0,1.4,17.0,140.0,35.84,25.84
2018,2,1,16,45,417.5,38.5,1.45,16.3,100.5,30.73,20.95
2018,2,1,17,0,322.0,31.0,1.5,15.6,61.0,25.6,15.01
2018,2,1,17,15,189.5,18.5,1.5,15.35,33.5,15.48,0.0
2018,2,1,17,30,57.0,6.0,1.5,15.1,6.0,5.46,0.0
2018,2,1,17,45,28.5,3.0,1.5,14.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,6,45,12.5,1.5,1.2,12.55,1.0,0.0,0.0
2018,2,2,7,0,25.0,3.0,1.2,12.7,2.0,0.0,0.0
2018,2,2,7,15,77.5,14.0,1.25,13.4,18.0,55.47,0.0
2018,2,2,7,30,130.0,25.0,1.3,14.1,34.0,134.63,70.81
2018,2,2,7,45,180.5,40.5,1.35,14.8,63.5,194.45,153.18
2018,2,2,8,0,231.0,56.0,1.4,15.5,93.0,246.39,200.41
2018,2,2,8,15,270.0,71.0,1.45,16.0,128.0,291.86,239.76
2018,2,2,8,30,309.0,86.0,1.5,16.5,163.0,337.81,277.94
2018,2,2,8,45,345.0,99.5,1.55,17.05,200.5,379.75,311.46
2018,2,2,9,0,381.0,113.0,1.6,17.6,238.0,421.09,343.37
2018,2,2,9,15,407.0,125.0,1.6,18.2,274.5,452.57,366.38
2018,2,2,9,30,433.0,137.0,1.6,18.8,311.0,482.52,387.59
2018,2,2,9,45,437.0,150.5,1.6,19.45,340.0,496.71,396.02
2018,2,2,10,0,441.0,164.0,1.6,20.1,369.0,508.77,402.75
2018,2,2,10,15,485.0,164.5,1.65,20.55,404.0,532.61,419.4
2018,2,2,10,30,529.0,165.0,1.7,21.0,439.0,553.84,433.73
2018,2,2,10,45,498.5,183.5,1.7,21.5,451.0,540.69,421.19
2018,2,2,11,0,468.0,202.0,1.7,22.0,463.0,525.8,407.72
2018,2,2,11,15,461.0,210.5,1.65,22.25,474.0,514.73,397.71
2018,2,2,11,30,454.0,219.0,1.6,22.5,485.0,502.03,386.45
2018,2,2,11,45,401.5,237.5,1.6,22.7,475.5,464.26,356.72
2018,2,2,12,0,349.0,256.0,1.6,22.9,466.0,435.24,333.51
2018,2,2,12,15,439.0,229.5,1.55,22.95,494.0,445.13,339.79
2018,2,2,12,30,529.0,203.0,1.5,23.0,522.0,443.19,336.23
2018,2,2,12,45,479.5,217.0,1.45,23.05,503.5,407.3,307.25
2018,2,2,13,0,430.0,231.0,1.4,23.1,485.0,373.53,280.1
2018,2,2,13,15,440.0,221.5,1.4,23.05,476.0,344.47,255.89
2018,2,2,13,30,450.0,212.0,1.4,23.0,467.0,313.92,229.97
2018,2,2,13,45,446.0,204.0,1.35,22.95,449.0,279.42,201.0
2018,2,2,14,0,442.0,196.0,1.3,22.9,431.0,244.81,172.11
2018,2,2,14,15,475.0,176.0,1.25,22.65,416.0,207.24,140.33
2018,2,2,14,30,508.0,156.0,1.2,22.4,401.0,166.34,108.09
2018,2,2,14,45,584.0,126.0,1.15,22.15,388.0,117.66,74.11
2018,2,2,15,0,660.0,96.0,1.1,21.9,375.0,65.71,51.1
2018,2,2,15,15,558.0,103.0,1.1,21.9,323.0,72.4,57.03
2018,2,2,15,30,456.0,110.0,1.1,21.9,271.0,78.01,61.95
2018,2,2,15,45,499.0,90.5,1.1,20.8,245.0,66.87,52.69
2018,2,2,16,0,542.0,71.0,1.1,19.7,219.0,53.15,41.0
2018,2,2,16,15,474.5,63.0,1.2,19.15,175.0,48.22,36.67
2018,2,2,16,30,407.0,55.0,1.3,18.6,131.0,43.22,32.09
2018,2,2,16,45,333.5,44.0,1.35,18.05,94.5,35.36,24.81
2018,2,2,17,0,260.0,33.0,1.4,17.5,58.0,27.24,16.46
2018,2,2,17,15,155.5,20.5,1.4,17.25,33.0,16.25,0.0
2018,2,2,17,30,51.0,8.0,1.4,17.0,8.0,7.28,0.0
2018,2,2,17,45,25.5,4.0,1.4,16.75,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,3,6,45,8.5,1.5,1.35,12.15,1.0,0.0,0.0
2018,2,3,7,0,17.0,3.0,1.3,12.4,2.0,0.0,0.0
2018,2,3,7,15,146.5,15.5,1.4,13.2,24.5,95.31,0.0
2018,2,3,7,30,276.0,28.0,1.5,14.0,47.0,222.82,130.65
2018,2,3,7,45,394.0,36.5,1.6,14.85,88.0,320.57,254.57
2018,2,3,8,0,512.0,45.0,1.7,15.7,129.0,413.67,335.63
2018,2,3,8,15,583.0,51.5,1.65,16.2,175.5,477.04,388.68
2018,2,3,8,30,654.0,58.0,1.6,16.7,222.0,541.02,439.42
2018,2,3,8,45,699.5,62.0,1.6,17.25,268.0,579.67,468.75
2018,2,3,9,0,745.0,66.0,1.6,17.8,314.0,622.11,499.04
2018,2,3,9,15,784.0,67.5,1.5,18.5,358.5,654.86,520.02
2018,2,3,9,30,823.0,69.0,1.4,19.2,403.0,684.97,538.3
2018,2,3,9,45,854.5,68.0,1.35,19.95,442.5,703.74,548.26
2018,2,3,10,0,886.0,67.0,1.3,20.7,482.0,713.92,552.04
2018,2,3,10,15,899.5,68.5,1.2,21.15,514.0,716.71,550.81
2018,2,3,10,30,913.0,70.0,1.1,21.6,546.0,716.06,547.28
2018,2,3,10,45,922.0,71.0,1.0,22.1,570.5,708.23,538.7
2018,2,3,11,0,931.0,72.0,0.9,22.6,595.0,696.92,527.05
2018,2,3,11,15,937.0,72.5,0.75,22.85,612.0,679.65,511.12
2018,2,3,11,30,943.0,73.0,0.6,23.1,629.0,659.02,492.76
2018,2,3,11,45,946.0,73.5,0.5,23.4,638.5,633.31,471.25
2018,2,3,12,0,949.0,74.0,0.4,23.7,648.0,604.52,447.39
2018,2,3,12,15,949.5,74.0,0.45,23.85,649.5,570.94,421.77
2018,2,3,12,30,950.0,74.0,0.5,24.0,651.0,534.67,393.53
2018,2,3,12,45,948.0,73.5,0.55,24.2,644.0,494.28,361.39
2018,2,3,13,0,946.0,73.0,0.6,24.4,637.0,451.72,326.68
2018,2,3,13,15,941.0,73.0,0.65,24.35,622.5,406.53,289.29
2018,2,3,13,30,936.0,73.0,0.7,24.3,608.0,359.78,249.67
2018,2,3,13,45,928.0,71.5,0.75,24.25,585.0,309.6,206.83
2018,2,3,14,0,920.0,70.0,0.8,24.2,562.0,258.63,163.32
2018,2,3,14,15,907.5,69.0,0.8,24.05,532.5,206.73,120.68
2018,2,3,14,30,895.0,68.0,0.8,23.9,503.0,154.9,82.19
2018,2,3,14,45,877.5,66.0,0.85,23.7,467.0,102.32,52.04
2018,2,3,15,0,860.0,64.0,0.9,23.5,431.0,55.72,42.25
2018,2,3,15,15,835.5,61.5,0.9,23.5,389.5,47.5,35.38
2018,2,3,15,30,811.0,59.0,0.9,23.5,348.0,46.33,34.46
2018,2,3,15,45,773.5,56.0,0.85,22.2,302.5,44.71,33.31
2018,2,3,16,0,736.0,53.0,0.8,20.9,257.0,43.15,32.14
2018,2,3,16,15,679.0,48.5,0.9,20.2,210.0,40.24,29.6
2018,2,3,16,30,622.0,44.0,1.0,19.5,163.0,37.39,26.96
2018,2,3,16,45,526.0,37.5,1.05,18.85,118.5,32.6,22.42
2018,2,3,17,0,430.0,31.0,1.1,18.2,74.0,25.48,15.22
2018,2,3,17,15,265.0,20.5,1.1,17.9,42.5,17.21,0.0
2018,2,3,17,30,100.0,10.0,1.1,17.6,11.0,9.1,0.0
2018,2,3,17,45,50.0,5.0,1.15,17.35,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,6,45,10.5,1.0,1.3,13.0,0.5,0.0,0.0
2018,2,4,7,0,21.0,2.0,1.3,13.1,1.0,0.0,0.0
2018,2,4,7,15,56.5,13.5,1.3,13.75,16.5,43.77,0.0
2018,2,4,7,30,92.0,25.0,1.3,14.4,32.0,102.2,61.42
2018,2,4,7,45,113.0,42.5,1.3,15.05,57.0,143.0,112.44
2018,2,4,8,0,134.0,60.0,1.3,15.7,82.0,178.11,144.36
2018,2,4,8,15,164.0,78.0,1.2,16.2,113.5,219.85,180.23
2018,2,4,8,30,194.0,96.0,1.1,16.7,145.0,261.67,214.87
2018,2,4,8,45,276.0,107.5,1.0,17.15,192.0,330.52,270.73
2018,2,4,9,0,358.0,119.0,0.9,17.6,239.0,414.85,335.9
2018,2,4,9,15,383.5,131.5,0.8,18.3,275.0,446.48,357.54
2018,2,4,9,30,409.0,144.0,0.7,19.0,311.0,476.63,377.63
2018,2,4,9,45,521.0,134.0,0.6,19.65,367.0,541.41,423.92
2018,2,4,10,0,633.0,124.0,0.5,20.3,423.0,610.8,470.89
2018,2,4,10,15,663.5,126.0,0.65,20.8,457.5,626.51,480.92
2018,2,4,10,30,694.0,128.0,0.8,21.3,492.0,639.01,489.15
2018,2,4,10,45,728.5,123.5,0.95,21.75,521.0,643.89,492.13
2018,2,4,11,0,763.0,119.0,1.1,22.2,550.0,645.07,492.32
2018,2,4,11,15,800.5,111.0,1.15,22.35,575.5,639.5,487.35
2018,2,4,11,30,838.0,103.0,1.2,22.5,601.0,631.57,480.44
2018,2,4,11,45,884.0,92.0,1.25,22.7,624.0,619.08,469.99
2018,2,4,12,0,930.0,81.0,1.3,22.9,647.0,604.43,457.43
2018,2,4,12,15,784.0,126.5,1.35,22.95,604.5,537.95,406.74
2018,2,4,12,30,638.0,172.0,1.4,23.0,562.0,475.48,359.1
2018,2,4,12,45,605.5,179.5,1.4,23.1,546.5,437.4,328.75
2018,2,4,13,0,573.0,187.0,1.4,23.2,531.0,397.93,296.88
2018,2,4,13,15,593.5,175.0,1.4,23.15,524.0,367.03,270.44
2018,2,4,13,30,614.0,163.0,1.4,23.1,517.0,331.06,239.33
2018,2,4,13,45,589.5,161.0,1.35,23.05,490.5,288.64,203.87
2018,2,4,14,0,565.0,159.0,1.3,23.0,464.0,246.52,168.99
2018,2,4,14,15,659.5,125.5,1.25,22.7,463.0,203.18,129.43
2018,2,4,14,30,754.0,92.0,1.2,22.4,462.0,154.58,88.15
2018,2,4,14,45,761.0,84.0,1.1,22.1,434.5,105.32,57.38
2018,2,4,15,0,768.0,76.0,1.0,21.8,407.0,56.98,43.63
2018,2,4,15,15,715.5,77.0,1.0,21.8,362.0,58.74,45.31
2018,2,4,15,30,663.0,78.0,1.0,21.8,317.0,55.33,42.47
2018,2,4,15,45,542.0,82.5,0.95,20.65,261.5,60.02,46.81
2018,2,4,16,0,421.0,87.0,0.9,19.5,206.0,63.66,50.21
2018,2,4,16,15,382.5,75.0,1.0,19.0,168.0,55.79,43.32
2018,2,4,16,30,344.0,63.0,1.1,18.5,130.0,47.65,36.02
2018,2,4,16,45,307.0,48.5,1.15,17.95,96.0,37.3,26.61
2018,2,4,17,0,270.0,34.0,1.2,17.4,62.0,27.84,17.42
2018,2,4,17,15,179.5,22.0,1.2,17.15,36.5,17.42,0.0
2018,2,4,17,30,89.0,10.0,1.2,16.9,11.0,9.1,0.0
2018,2,4,17,45,44.5,5.0,1.25,16.65,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,6,45,14.5,2.0,0.9,13.8,1.5,0.0,0.0
2018,2,5,7,0,29.0,4.0,0.8,14.1,3.0,0.0,0.0
2018,2,5,7,15,196.5,15.5,0.8,14.8,29.0,124.23,0.0
2018,2,5,7,30,364.0,27.0,0.8,15.5,55.0,280.09,182.72
2018,2,5,7,45,475.5,34.5,0.8,16.2,98.0,371.58,292.4
2018,2,5,8,0,587.0,42.0,0.8,16.9,141.0,454.92,363.45
2018,2,5,8,15,651.0,46.5,0.85,17.35,188.0,514.62,412.43
2018,2,5,8,30,715.0,51.0,0.9,17.8,235.0,573.87,458.22
2018,2,5,8,45,755.5,54.5,0.95,18.3,281.5,614.83,487.9
2018,2,5,9,0,796.0,58.0,1.0,18.8,328.0,653.94,515.12
2018,2,5,9,15,825.5,60.0,1.15,19.4,371.5,681.07,533.66
2018,2,5,9,30,855.0,62.0,1.3,20.0,415.0,699.52,545.67
2018,2,5,9,45,877.0,63.0,1.4,20.6,453.5,714.46,554.55
2018,2,5,10,0,899.0,64.0,1.5,21.2,492.0,726.23,561.14
2018,2,5,10,15,911.5,65.5,1.65,21.55,523.5,728.44,561.98
2018,2,5,10,30,924.0,67.0,1.8,21.9,555.0,727.17,560.48
2018,2,5,10,45,932.0,68.0,1.9,22.25,579.5,718.65,553.56
2018,2,5,11,0,940.0,69.0,2.0,22.6,604.0,706.64,543.73
2018,2,5,11,15,944.5,70.0,2.15,22.75,621.0,688.85,529.93
2018,2,5,11,30,949.0,71.0,2.3,22.9,638.0,667.71,513.41
2018,2,5,11,45,950.5,71.5,2.45,23.05,647.0,640.98,492.45
2018,2,5,12,0,952.0,72.0,2.6,23.2,656.0,611.23,468.78
2018,2,5,12,15,949.5,73.0,2.65,23.2,656.5,576.94,441.06
2018,2,5,12,30,947.0,74.0,2.7,23.2,657.0,540.11,410.79
2018,2,5,12,45,941.0,75.5,2.75,23.25,649.5,499.81,377.07
2018,2,5,13,0,935.0,77.0,2.8,23.3,642.0,457.58,341.02
2018,2,5,13,15,924.0,77.5,2.8,23.2,625.0,410.91,300.9
2018,2,5,13,30,913.0,78.0,2.8,23.1,608.0,363.22,259.19
2018,2,5,13,45,892.5,80.5,2.75,23.05,582.5,313.83,215.85
2018,2,5,14,0,872.0,83.0,2.7,23.0,557.0,259.78,169.18
2018,2,5,14,15,877.5,76.5,2.6,22.8,532.0,213.54,129.13
2018,2,5,14,30,883.0,70.0,2.5,22.6,507.0,160.82,87.76
2018,2,5,14,45,865.5,68.0,2.45,22.4,471.0,108.62,56.0
2018,2,5,15,0,848.0,66.0,2.4,22.2,435.0,57.49,44.0
2018,2,5,15,15,823.5,64.0,2.4,22.2,394.0,49.11,36.94
2018,2,5,15,30,799.0,62.0,2.4,22.2,353.0,48.41,36.42
2018,2,5,15,45,763.0,58.0,1.9,20.9,307.5,46.07,34.66
2018,2,5,16,0,727.0,54.0,1.4,19.6,262.0,43.72,32.82
2018,2,5,16,15,672.5,49.5,1.45,18.8,215.0,40.86,30.34
2018,2,5,16,30,618.0,45.0,1.5,18.0,168.0,38.04,27.75
2018,2,5,16,45,527.0,38.5,1.5,17.2,123.5,30.48,20.85
2018,2,5,17,0,436.0,32.0,1.5,16.4,79.0,26.13,16.24
2018,2,5,17,15,271.0,21.0,1.5,16.15,45.5,17.41,1.03
2018,2,5,17,30,106.0,10.0,1.5,15.9,12.0,9.1,0.0
2018,2,5,17,45,53.0,5.0,1.5,15.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,6,45,32.5,3.0,1.35,12.05,2.5,0.0,0.0
2018,2,6,7,0,65.0,6.0,1.3,12.3,5.0,0.0,0.0
2018,2,6,7,15,239.0,16.0,1.3,13.15,32.0,149.27,0.0
2018,2,6,7,30,413.0,26.0,1.3,14.0,59.0,301.12,206.57
2018,2,6,7,45,520.0,32.5,1.3,14.8,103.0,391.02,311.81
2018,2,6,8,0,627.0,39.0,1.3,15.6,147.0,479.92,387.55
2018,2,6,8,15,688.0,43.0,1.25,16.2,195.0,537.49,434.61
2018,2,6,8,30,749.0,47.0,1.2,16.8,243.0,594.74,477.78
2018,2,6,8,45,789.5,50.0,1.2,17.35,290.5,635.58,506.95
2018,2,6,9,0,830.0,53.0,1.2,17.9,338.0,668.39,529.02
2018,2,6,9,15,856.5,55.5,1.3,18.5,382.0,694.47,546.32
2018,2,6,9,30,883.0,58.0,1.4,19.1,426.0,717.83,561.3
2018,2,6,9,45,902.5,60.0,1.5,19.7,465.0,732.45,569.83
2018,2,6,10,0,922.0,62.0,1.6,20.3,504.0,743.74,576.01
2018,2,6,10,15,936.5,63.0,1.65,20.6,537.0,746.73,576.6
2018,2,6,10,30,951.0,64.0,1.7,20.9,570.0,746.12,574.85
2018,2,6,10,45,960.5,64.5,1.75,21.25,595.5,737.79,567.71
2018,2,6,11,0,970.0,65.0,1.8,21.6,621.0,725.83,558.06
2018,2,6,11,15,975.5,65.5,1.85,21.75,639.0,707.62,543.44
2018,2,6,11,30,981.0,66.0,1.9,21.9,657.0,685.93,526.15
2018,2,6,11,45,984.0,66.5,1.9,22.05,666.5,659.31,504.72
2018,2,6,12,0,987.0,67.0,1.9,22.2,676.0,629.46,480.58
2018,2,6,12,15,986.5,67.5,1.9,22.25,677.5,594.64,452.52
2018,2,6,12,30,986.0,68.0,1.9,22.3,679.0,557.05,421.77
2018,2,6,12,45,982.0,69.0,1.9,22.35,672.0,515.75,387.49
2018,2,6,13,0,978.0,70.0,1.9,22.4,665.0,472.27,350.68
2018,2,6,13,15,973.0,69.5,1.9,22.35,650.0,425.1,310.27
2018,2,6,13,30,968.0,69.0,1.9,22.3,635.0,376.32,267.66
2018,2,6,13,45,959.5,68.5,1.9,22.25,612.0,325.16,222.62
2018,2,6,14,0,951.0,68.0,1.9,22.2,589.0,273.16,176.9
2018,2,6,14,15,939.5,66.5,1.85,22.0,558.5,219.21,131.17
2018,2,6,14,30,928.0,65.0,1.8,21.8,528.0,165.21,89.24
2018,2,6,14,45,911.0,64.0,1.75,21.6,491.5,111.39,55.99
2018,2,6,15,0,894.0,63.0,1.7,21.4,455.0,58.52,45.01
2018,2,6,15,15,870.5,60.5,1.7,21.4,412.5,53.32,40.69
2018,2,6,15,30,847.0,58.0,1.7,21.4,370.0,51.34,39.08
2018,2,6,15,45,812.5,55.0,1.4,20.15,323.5,43.82,32.81
2018,2,6,16,0,778.0,52.0,1.1,18.9,277.0,42.19,31.58
2018,2,6,16,15,723.5,48.0,1.15,18.2,228.5,39.65,29.38
2018,2,6,16,30,669.0,44.0,1.2,17.5,180.0,37.18,27.09
2018,2,6,16,45,580.0,38.0,1.25,16.8,133.0,32.81,22.96
2018,2,6,17,0,491.0,32.0,1.3,16.1,86.0,28.52,18.42
2018,2,6,17,15,317.0,22.0,1.35,15.85,50.5,18.28,3.3
2018,2,6,17,30,143.0,12.0,1.4,15.6,15.0,10.91,0.0
2018,2,6,17,45,71.5,6.0,1.4,15.35,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,7,6,45,26.0,3.0,1.65,11.9,2.5,0.0,0.0
2018,2,7,7,0,52.0,6.0,1.6,12.2,5.0,0.0,0.0
2018,2,7,7,15,210.0,17.5,1.7,13.05,32.0,134.97,0.0
2018,2,7,7,30,368.0,29.0,1.8,13.9,59.0,290.42,206.09
2018,2,7,7,45,475.5,36.0,1.85,14.75,102.5,376.76,302.69
2018,2,7,8,0,583.0,43.0,1.9,15.6,146.0,457.97,373.19
2018,2,7,8,15,645.5,48.0,1.85,16.15,193.5,517.6,422.62
2018,2,7,8,30,708.0,53.0,1.8,16.7,241.0,576.88,468.52
2018,2,7,8,45,747.5,56.5,1.8,17.2,287.0,617.41,498.15
2018,2,7,9,0,787.0,60.0,1.8,17.7,333.0,656.08,525.21
2018,2,7,9,15,815.5,62.5,1.95,18.3,376.5,683.31,543.76
2018,2,7,9,30,844.0,65.0,2.1,18.9,420.0,707.79,559.96
2018,2,7,9,45,864.5,66.5,2.2,19.5,458.0,716.38,564.06
2018,2,7,10,0,885.0,68.0,2.3,20.1,496.0,727.81,570.34
2018,2,7,10,15,897.5,70.0,2.35,20.4,528.0,730.72,570.8
2018,2,7,10,30,910.0,72.0,2.4,20.7,560.0,730.14,568.95
2018,2,7,10,45,918.0,73.0,2.4,21.0,584.5,721.75,561.36
2018,2,7,11,0,926.0,74.0,2.4,21.3,609.0,709.91,551.11
2018,2,7,11,15,931.0,75.0,2.4,21.4,626.0,692.62,536.72
2018,2,7,11,30,936.0,76.0,2.4,21.5,643.0,671.99,519.76
2018,2,7,11,45,938.5,76.5,2.4,21.6,652.5,646.06,498.72
2018,2,7,12,0,941.0,77.0,2.4,21.7,662.0,617.08,475.09
2018,2,7,12,15,937.5,78.5,2.3,21.75,662.5,582.9,446.86
2018,2,7,12,30,934.0,80.0,2.2,21.8,663.0,546.26,416.29
2018,2,7,12,45,927.0,81.5,2.15,21.85,655.0,505.73,382.37
2018,2,7,13,0,920.0,83.0,2.1,21.9,647.0,463.38,346.31
2018,2,7,13,15,914.0,83.0,2.0,21.85,632.0,418.48,307.49
2018,2,7,13,30,908.0,83.0,1.9,21.8,617.0,372.16,266.77
2018,2,7,13,45,899.5,81.5,1.85,21.75,594.5,322.66,223.22
2018,2,7,14,0,891.0,80.0,1.8,21.7,572.0,272.46,179.1
2018,2,7,14,15,878.0,78.5,1.7,21.55,542.0,220.96,135.38
2018,2,7,14,30,865.0,77.0,1.6,21.4,512.0,163.43,90.32
2018,2,7,14,45,846.5,75.0,1.45,21.25,476.0,111.3,57.21
2018,2,7,15,0,828.0,73.0,1.3,21.1,440.0,60.51,46.75
2018,2,7,15,15,802.5,70.5,1.3,21.1,398.5,53.74,41.1
2018,2,7,15,30,777.0,68.0,1.3,21.1,357.0,52.82,40.41
2018,2,7,15,45,740.0,64.5,1.0,20.1,312.0,51.06,39.13
2018,2,7,16,0,703.0,61.0,0.7,19.1,267.0,49.35,37.83
2018,2,7,16,15,646.5,55.5,0.75,18.5,219.5,41.91,31.34
2018,2,7,16,30,590.0,50.0,0.8,17.9,172.0,38.69,28.41
2018,2,7,16,45,498.0,43.5,0.8,17.3,127.5,34.51,24.44
2018,2,7,17,0,406.0,37.0,0.8,16.7,83.0,30.41,20.1
2018,2,7,17,15,259.5,25.0,0.85,16.35,49.0,20.96,6.28
2018,2,7,17,30,113.0,13.0,0.9,16.0,15.0,11.82,0.0
2018,2,7,17,45,56.5,6.5,0.9,15.7,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,8,6,45,26.0,3.5,1.15,13.35,3.0,0.0,0.0
2018,2,8,7,0,52.0,7.0,1.1,13.6,6.0,0.0,0.0
2018,2,8,7,15,208.5,18.5,1.1,14.35,33.5,135.72,0.0
2018,2,8,7,30,365.0,30.0,1.1,15.1,61.0,292.77,211.31
2018,2,8,7,45,471.5,37.0,1.1,15.85,104.5,377.18,300.67
2018,2,8,8,0,578.0,44.0,1.1,16.6,148.0,464.72,374.16
2018,2,8,8,15,641.0,49.5,1.1,17.1,196.0,518.78,418.46
2018,2,8,8,30,704.0,55.0,1.1,17.6,244.0,579.23,464.39
2018,2,8,8,45,744.0,58.5,1.05,18.1,290.5,620.28,493.12
2018,2,8,9,0,784.0,62.0,1.0,18.6,337.0,659.46,519.22
2018,2,8,9,15,813.5,64.5,0.95,19.3,381.0,687.52,535.95
2018,2,8,9,30,843.0,67.0,0.9,20.0,425.0,712.83,550.25
2018,2,8,9,45,865.0,68.0,0.9,20.7,463.5,721.9,553.52
2018,2,8,10,0,887.0,69.0,0.9,21.4,502.0,733.88,558.98
2018,2,8,10,15,900.0,70.5,0.95,21.8,534.0,736.56,559.29
2018,2,8,10,30,913.0,72.0,1.0,22.2,566.0,735.78,557.43
2018,2,8,10,45,922.5,73.0,1.05,22.6,591.0,728.41,551.21
2018,2,8,11,0,932.0,74.0,1.1,23.0,616.0,717.51,542.58
2018,2,8,11,15,938.0,75.0,1.15,23.15,634.0,700.76,529.54
2018,2,8,11,30,944.0,76.0,1.2,23.3,652.0,680.59,513.94
2018,2,8,11,45,947.5,76.0,1.3,23.45,661.5,654.51,494.35
2018,2,8,12,0,951.0,76.0,1.4,23.6,671.0,625.3,472.03
2018,2,8,12,15,952.0,75.5,1.45,23.6,672.5,591.23,445.55
2018,2,8,12,30,953.0,75.0,1.5,23.6,674.0,554.43,416.37
2018,2,8,12,45,952.5,74.0,1.55,23.65,667.5,513.88,383.51
2018,2,8,13,0,952.0,73.0,1.6,23.7,661.0,471.03,347.96
2018,2,8,13,15,947.5,72.5,1.6,23.65,646.0,425.0,308.98
2018,2,8,13,30,943.0,72.0,1.6,23.6,631.0,377.35,267.81
2018,2,8,13,45,935.0,71.5,1.65,23.55,608.5,327.31,224.23
2018,2,8,14,0,927.0,71.0,1.7,23.5,586.0,276.4,179.79
2018,2,8,14,15,915.5,69.5,1.7,23.3,556.0,223.43,134.96
2018,2,8,14,30,904.0,68.0,1.7,23.1,526.0,170.44,93.47
2018,2,8,14,45,888.0,65.5,1.7,22.9,489.5,116.57,58.91
2018,2,8,15,0,872.0,63.0,1.7,22.7,453.0,63.64,39.97
2018,2,8,15,15,849.0,61.0,1.7,22.7,411.5,53.51,40.6
2018,2,8,15,30,826.0,59.0,1.7,22.7,370.0,45.91,34.17
2018,2,8,15,45,792.5,56.0,1.45,21.45,324.5,44.3,33.03
2018,2,8,16,0,759.0,53.0,1.2,20.2,279.0,42.72,31.86
2018,2,8,16,15,708.5,49.0,1.25,19.4,231.0,40.24,29.75
2018,2,8,16,30,658.0,45.0,1.3,18.6,183.0,37.81,27.55
2018,2,8,16,45,573.5,38.5,1.35,17.8,136.5,33.01,23.1
2018,2,8,17,0,489.0,32.0,1.4,17.0,90.0,28.21,18.31
2018,2,8,17,15,327.0,23.0,1.45,16.65,54.0,18.98,6.31
2018,2,8,17,30,165.0,14.0,1.5,16.3,18.0,12.73,0.0
2018,2,8,17,45,82.5,7.0,1.5,15.95,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,9,6,45,39.0,3.5,1.15,12.95,3.5,0.0,0.0
2018,2,9,7,0,78.0,7.0,1.1,13.2,7.0,6.37,0.0
2018,2,9,7,15,261.5,17.0,1.15,14.0,37.0,165.47,0.0
2018,2,9,7,30,445.0,27.0,1.2,14.8,67.0,330.43,243.91
2018,2,9,7,45,544.0,33.0,1.25,15.55,112.0,412.95,330.21
2018,2,9,8,0,643.0,39.0,1.3,16.3,157.0,497.58,401.55
2018,2,9,8,15,701.0,43.0,1.35,16.85,205.5,554.01,447.17
2018,2,9,8,30,759.0,47.0,1.4,17.4,254.0,610.12,489.72
2018,2,9,8,45,795.5,50.5,1.45,17.9,301.5,649.45,517.95
2018,2,9,9,0,832.0,54.0,1.5,18.4,349.0,680.49,539.07
2018,2,9,9,15,857.5,56.0,1.55,19.05,392.5,705.57,554.94
2018,2,9,9,30,883.0,58.0,1.6,19.7,436.0,727.94,568.49
2018,2,9,9,45,900.5,59.5,1.7,20.35,474.5,740.75,575.49
2018,2,9,10,0,918.0,61.0,1.8,21.0,513.0,750.25,580.2
2018,2,9,10,15,930.5,62.0,1.9,21.5,545.0,752.04,579.85
2018,2,9,10,30,943.0,63.0,2.0,22.0,577.0,750.26,577.16
2018,2,9,10,45,952.0,64.0,2.15,22.45,602.5,742.38,570.76
2018,2,9,11,0,961.0,65.0,2.3,22.9,628.0,730.88,561.91
2018,2,9,11,15,966.0,65.5,2.4,23.2,645.5,712.53,547.51
2018,2,9,11,30,971.0,66.0,2.5,23.5,663.0,690.74,530.03
2018,2,9,11,45,974.0,66.5,2.6,23.75,673.0,664.34,509.02
2018,2,9,12,0,977.0,67.0,2.7,24.0,683.0,634.74,485.25
2018,2,9,12,15,976.5,68.0,2.75,24.05,684.5,600.62,457.83
2018,2,9,12,30,976.0,69.0,2.8,24.1,686.0,563.74,427.7
2018,2,9,12,45,971.5,70.0,2.85,24.2,679.0,522.39,393.41
2018,2,9,13,0,967.0,71.0,2.9,24.3,672.0,478.92,356.64
2018,2,9,13,15,962.5,70.5,2.9,24.2,657.0,432.2,316.63
2018,2,9,13,30,958.0,70.0,2.9,24.1,642.0,383.83,274.39
2018,2,9,13,45,951.0,69.0,2.95,24.0,619.5,332.88,229.54
2018,2,9,14,0,944.0,68.0,3.0,23.9,597.0,280.98,183.75
2018,2,9,14,15,922.5,68.0,2.95,23.65,563.0,226.48,137.61
2018,2,9,14,30,901.0,68.0,2.9,23.4,529.0,172.93,95.57
2018,2,9,14,45,823.5,76.0,2.8,23.1,474.5,115.57,59.63
2018,2,9,15,0,746.0,84.0,2.7,22.8,420.0,72.3,46.41
2018,2,9,15,15,780.0,73.0,2.7,22.8,396.0,55.24,42.04
2018,2,9,15,30,814.0,62.0,2.7,22.8,372.0,48.06,35.98
2018,2,9,15,45,787.5,58.0,2.15,21.45,327.5,45.77,34.29
2018,2,9,16,0,761.0,54.0,1.6,20.1,283.0,43.45,32.51
2018,2,9,16,15,652.0,55.0,1.55,19.2,227.5,45.12,34.05
2018,2,9,16,30,543.0,56.0,1.5,18.3,172.0,43.31,32.42
2018,2,9,16,45,448.0,46.5,1.5,17.4,126.0,36.7,26.39
2018,2,9,17,0,353.0,37.0,1.5,16.5,80.0,29.95,19.92
2018,2,9,17,15,249.5,26.0,1.5,16.3,49.5,21.59,9.0
2018,2,9,17,30,146.0,15.0,1.5,16.1,19.0,13.64,0.0
2018,2,9,17,45,73.0,7.5,1.5,15.85,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,10,6,45,22.0,3.0,1.85,10.65,3.0,0.0,0.0
2018,2,10,7,0,44.0,6.0,1.8,11.0,6.0,29.57,0.0
2018,2,10,7,15,98.0,20.0,1.85,11.55,27.0,102.27,0.0
2018,2,10,7,30,152.0,34.0,1.9,12.1,48.0,172.59,130.13
2018,2,10,7,45,267.5,46.5,2.0,12.7,89.5,260.74,213.55
2018,2,10,8,0,383.0,59.0,2.1,13.3,131.0,355.54,295.35
2018,2,10,8,15,549.0,57.0,2.15,13.85,191.5,475.93,395.19
2018,2,10,8,30,715.0,55.0,2.2,14.4,252.0,592.44,486.99
2018,2,10,8,45,761.0,57.5,2.25,15.0,300.5,636.98,519.38
2018,2,10,9,0,807.0,60.0,2.3,15.6,349.0,679.74,549.68
2018,2,10,9,15,830.5,63.0,2.45,16.2,392.0,704.45,566.23
2018,2,10,9,30,854.0,66.0,2.6,16.8,435.0,720.13,575.88
2018,2,10,9,45,870.0,68.0,2.8,17.4,472.5,732.29,583.13
2018,2,10,10,0,886.0,70.0,3.0,18.0,510.0,741.23,587.98
2018,2,10,10,15,898.5,72.0,3.1,18.3,542.0,744.22,588.7
2018,2,10,10,30,911.0,74.0,3.2,18.6,574.0,743.72,587.02
2018,2,10,10,45,919.5,75.0,3.3,18.9,599.0,735.68,579.99
2018,2,10,11,0,928.0,76.0,3.4,19.2,624.0,724.14,570.58
2018,2,10,11,15,933.5,77.0,3.4,19.35,641.5,707.09,556.13
2018,2,10,11,30,939.0,78.0,3.4,19.5,659.0,686.65,538.91
2018,2,10,11,45,941.5,78.5,3.45,19.65,668.5,660.53,517.45
2018,2,10,12,0,944.0,79.0,3.5,19.8,678.0,631.33,493.34
2018,2,10,12,15,944.5,79.0,3.5,19.85,679.5,597.56,465.39
2018,2,10,12,30,945.0,79.0,3.5,19.9,681.0,561.1,434.79
2018,2,10,12,45,943.0,78.5,3.55,20.0,674.0,520.45,400.33
2018,2,10,13,0,941.0,78.0,3.6,20.1,667.0,477.61,363.31
2018,2,10,13,15,905.0,86.5,3.65,20.05,642.5,427.64,320.51
2018,2,10,13,30,869.0,95.0,3.7,20.0,618.0,375.16,275.21
2018,2,10,13,45,860.5,93.5,3.75,20.0,595.5,326.32,231.58
2018,2,10,14,0,852.0,92.0,3.8,20.0,573.0,276.89,187.34
2018,2,10,14,15,799.5,99.0,3.85,19.8,532.0,225.89,144.75
2018,2,10,14,30,747.0,106.0,3.9,19.6,491.0,173.65,104.25
2018,2,10,14,45,758.5,95.5,3.9,19.4,463.5,128.38,72.78
2018,2,10,15,0,770.0,85.0,3.9,19.2,436.0,75.87,48.16
2018,2,10,15,15,714.5,85.5,3.9,19.2,387.5,58.54,45.55
2018,2,10,15,30,659.0,86.0,3.9,19.2,339.0,60.22,47.13
2018,2,10,15,45,653.0,75.5,3.45,18.3,300.5,54.0,41.96
2018,2,10,16,0,647.0,65.0,3.0,17.4,262.0,47.51,36.45
2018,2,10,16,15,616.0,56.5,2.75,16.6,219.0,42.18,31.83
2018,2,10,16,30,585.0,48.0,2.5,15.8,176.0,36.63,26.87
2018,2,10,16,45,486.0,43.0,2.3,15.0,131.5,33.61,23.98
2018,2,10,17,0,387.0,38.0,2.1,14.2,87.0,30.79,20.93
2018,2,10,17,15,221.5,25.0,2.1,13.8,50.5,20.44,9.12
2018,2,10,17,30,56.0,12.0,2.1,13.4,14.0,10.91,0.0
2018,2,10,17,45,28.0,6.0,2.1,13.05,7.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,11,6,45,46.0,4.5,1.15,10.25,4.5,0.0,0.0
2018,2,11,7,0,92.0,9.0,1.1,10.5,9.0,58.9,0.0
2018,2,11,7,15,256.5,20.0,1.25,11.25,40.0,194.75,0.0
2018,2,11,7,30,421.0,31.0,1.4,12.0,71.0,333.21,256.16
2018,2,11,7,45,521.5,37.5,1.55,12.8,117.0,414.97,337.35
2018,2,11,8,0,622.0,44.0,1.7,13.6,163.0,494.4,405.69
2018,2,11,8,15,680.5,49.0,1.85,14.2,212.0,552.88,453.83
2018,2,11,8,30,739.0,54.0,2.0,14.8,261.0,610.93,498.91
2018,2,11,8,45,777.0,57.5,2.15,15.45,308.5,651.46,528.75
2018,2,11,9,0,815.0,61.0,2.3,16.1,356.0,690.02,556.11
2018,2,11,9,15,839.0,63.5,2.4,16.5,399.5,714.62,572.62
2018,2,11,9,30,863.0,66.0,2.5,16.9,443.0,730.12,582.21
2018,2,11,9,45,880.0,68.5,2.6,17.25,481.5,743.71,590.46
2018,2,11,10,0,897.0,71.0,2.7,17.6,520.0,754.01,596.31
2018,2,11,10,15,909.0,72.5,2.8,17.85,552.0,755.99,596.43
