Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,30,921.0,74.0,2.9,18.1,584.0,754.47,594.17
2018,2,11,10,45,929.0,76.0,3.0,18.3,609.5,747.07,587.92
2018,2,11,11,0,937.0,78.0,3.1,18.5,635.0,736.1,579.22
2018,2,11,11,15,936.0,80.0,3.2,18.5,650.0,715.53,563.13
2018,2,11,11,30,935.0,82.0,3.3,18.5,665.0,691.81,544.24
2018,2,11,11,45,888.0,99.0,3.4,18.5,659.0,651.7,512.41
2018,2,11,12,0,841.0,116.0,3.5,18.5,653.0,612.54,480.97
2018,2,11,12,15,765.0,141.0,3.55,18.25,630.5,561.72,440.57
2018,2,11,12,30,689.0,166.0,3.6,18.0,608.0,512.76,401.25
2018,2,11,12,45,576.5,200.0,3.6,17.8,567.0,454.67,354.62
2018,2,11,13,0,464.0,234.0,3.6,17.6,526.0,405.07,314.68
2018,2,11,13,15,368.0,253.0,3.55,17.3,481.5,356.68,276.12
2018,2,11,13,30,272.0,272.0,3.5,17.0,437.0,316.14,244.34
2018,2,11,13,45,228.5,251.5,3.4,16.7,386.5,271.59,208.96
2018,2,11,14,0,185.0,231.0,3.3,16.4,336.0,229.97,176.23
2018,2,11,14,15,470.5,165.5,3.3,16.1,414.5,213.1,150.26
2018,2,11,14,30,756.0,100.0,3.3,15.8,493.0,177.93,108.74
2018,2,11,14,45,730.5,101.5,3.3,15.45,460.0,127.14,73.29
2018,2,11,15,0,705.0,103.0,3.3,15.1,427.0,83.74,54.85
2018,2,11,15,15,714.0,91.5,3.3,15.1,394.0,62.67,49.95
2018,2,11,15,30,723.0,80.0,3.3,15.1,361.0,56.02,44.21
2018,2,11,15,45,559.5,89.0,3.75,14.2,290.5,63.75,51.34
2018,2,11,16,0,396.0,98.0,4.2,13.3,220.0,70.64,57.72
2018,2,11,16,15,291.5,91.0,4.1,12.75,172.5,66.42,54.04
2018,2,11,16,30,187.0,84.0,4.0,12.2,125.0,64.1,51.84
2018,2,11,16,45,178.5,65.0,3.95,11.65,96.5,50.54,39.39
2018,2,11,17,0,170.0,46.0,3.9,11.1,68.0,36.51,26.27
2018,2,11,17,15,108.5,30.0,3.9,10.85,42.0,24.14,12.67
2018,2,11,17,30,47.0,14.0,3.9,10.6,16.0,12.73,0.0
2018,2,11,17,45,23.5,7.0,3.85,10.3,8.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,12,6,45,8.5,2.5,2.9,8.0,2.5,0.0,0.0
2018,2,12,7,0,17.0,5.0,3.0,8.2,5.0,13.97,0.0
2018,2,12,7,15,8.5,14.5,3.1,8.5,14.5,18.87,0.0
2018,2,12,7,30,0.0,24.0,3.2,8.8,24.0,21.16,11.52
2018,2,12,7,45,4.0,40.5,3.25,9.1,41.5,40.62,29.13
2018,2,12,8,0,8.0,57.0,3.3,9.4,59.0,59.94,46.4
2018,2,12,8,15,38.5,79.0,3.3,9.7,90.0,111.84,92.28
2018,2,12,8,30,69.0,101.0,3.3,10.0,121.0,157.83,132.53
2018,2,12,8,45,94.5,123.0,3.25,10.25,155.0,212.69,179.28
2018,2,12,9,0,120.0,145.0,3.2,10.5,189.0,255.02,214.65
2018,2,12,9,15,162.0,165.0,3.15,10.75,232.0,306.42,257.23
2018,2,12,9,30,204.0,185.0,3.1,11.0,275.0,357.18,298.32
2018,2,12,9,45,197.0,190.0,3.05,11.25,283.0,352.73,293.26
2018,2,12,10,0,190.0,195.0,3.0,11.5,291.0,348.06,288.25
2018,2,12,10,15,99.0,176.0,2.95,11.65,226.0,255.23,210.12
2018,2,12,10,30,8.0,157.0,2.9,11.8,161.0,148.46,119.52
2018,2,12,10,45,118.0,182.5,2.9,12.0,253.0,267.22,219.63
2018,2,12,11,0,228.0,208.0,2.9,12.2,345.0,373.75,305.94
2018,2,12,11,15,342.0,220.0,2.85,12.3,431.5,453.11,368.56
2018,2,12,11,30,456.0,232.0,2.8,12.4,518.0,533.86,430.21
2018,2,12,11,45,402.5,245.0,2.8,12.5,500.5,494.31,397.22
2018,2,12,12,0,349.0,258.0,2.8,12.6,483.0,450.5,361.67
2018,2,12,12,15,310.5,272.5,2.8,12.65,473.0,425.04,340.39
2018,2,12,12,30,272.0,287.0,2.8,12.7,463.0,400.66,319.95
2018,2,12,12,45,243.5,281.5,2.8,12.8,437.5,365.56,291.3
2018,2,12,13,0,215.0,276.0,2.8,12.9,412.0,331.89,263.78
2018,2,12,13,15,202.0,269.5,2.8,12.95,395.0,307.28,243.31
2018,2,12,13,30,189.0,263.0,2.8,13.0,378.0,283.55,223.46
2018,2,12,13,45,214.5,247.5,2.8,13.0,374.0,265.43,207.13
2018,2,12,14,0,240.0,232.0,2.8,13.0,370.0,240.89,185.18
2018,2,12,14,15,291.0,213.0,2.75,12.95,371.5,219.25,164.42
2018,2,12,14,30,342.0,194.0,2.7,12.9,373.0,192.51,140.06
2018,2,12,14,45,256.5,185.5,2.7,12.85,314.5,156.01,115.72
2018,2,12,15,0,171.0,177.0,2.7,12.8,256.0,135.81,106.44
2018,2,12,15,15,309.0,150.5,2.7,12.8,278.0,107.91,90.27
2018,2,12,15,30,447.0,124.0,2.7,12.8,300.0,86.1,71.29
2018,2,12,15,45,330.0,122.0,2.5,12.45,243.5,85.61,71.13
2018,2,12,16,0,213.0,120.0,2.3,12.1,187.0,88.55,73.93
2018,2,12,16,15,232.5,99.5,2.15,11.5,161.5,75.03,61.98
2018,2,12,16,30,252.0,79.0,2.0,10.9,136.0,60.94,49.31
2018,2,12,16,45,223.0,63.0,1.8,10.35,104.5,49.31,38.57
2018,2,12,17,0,194.0,47.0,1.6,9.8,73.0,36.16,26.24
2018,2,12,17,15,112.0,30.5,1.65,9.6,44.0,24.56,13.68
2018,2,12,17,30,30.0,14.0,1.7,9.4,15.0,12.73,0.0
2018,2,12,17,45,15.0,7.0,1.7,9.2,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.0,1.45,6.75,4.5,0.0,0.0
2018,2,13,7,0,72.0,8.0,1.4,7.1,9.0,47.44,0.0
2018,2,13,7,15,214.5,21.5,1.55,7.8,40.5,176.82,30.37
2018,2,13,7,30,357.0,35.0,1.7,8.5,72.0,300.65,239.8
2018,2,13,7,45,466.5,43.5,1.85,9.2,119.0,390.67,324.44
2018,2,13,8,0,576.0,52.0,2.0,9.9,166.0,484.56,404.95
2018,2,13,8,15,634.0,58.0,2.15,10.6,214.5,542.58,453.41
2018,2,13,8,30,692.0,64.0,2.3,11.3,263.0,600.51,498.93
2018,2,13,8,45,729.5,68.5,2.45,12.0,310.0,636.48,525.56
2018,2,13,9,0,767.0,73.0,2.6,12.7,357.0,675.77,553.88
2018,2,13,9,15,799.5,74.5,2.65,13.1,401.5,705.43,574.22
2018,2,13,9,30,832.0,76.0,2.7,13.5,446.0,732.29,592.12
2018,2,13,9,45,857.0,76.5,2.7,13.9,486.0,749.24,602.18
2018,2,13,10,0,882.0,77.0,2.7,14.3,526.0,756.99,605.47
2018,2,13,10,15,895.0,78.5,2.7,14.5,558.5,759.74,605.71
2018,2,13,10,30,908.0,80.0,2.7,14.7,591.0,759.01,603.56
2018,2,13,10,45,916.5,82.0,2.7,14.95,616.5,752.02,596.91
2018,2,13,11,0,925.0,84.0,2.7,15.2,642.0,741.48,587.88
2018,2,13,11,15,930.5,84.5,2.65,15.35,659.5,723.75,573.0
2018,2,13,11,30,936.0,85.0,2.6,15.5,677.0,702.65,555.14
2018,2,13,11,45,937.5,86.0,2.55,15.6,686.0,676.24,533.24
2018,2,13,12,0,939.0,87.0,2.5,15.7,695.0,646.79,508.78
2018,2,13,12,15,937.5,87.5,2.45,15.75,696.0,612.26,480.22
2018,2,13,12,30,936.0,88.0,2.4,15.8,697.0,575.15,449.17
2018,2,13,12,45,678.0,155.5,2.3,15.9,594.0,470.73,366.82
2018,2,13,13,0,420.0,223.0,2.2,16.0,491.0,379.99,295.71
2018,2,13,13,15,341.5,241.5,2.15,15.95,456.5,339.64,263.33
2018,2,13,13,30,263.0,260.0,2.1,15.9,422.0,305.76,236.32
2018,2,13,13,45,275.0,248.0,2.05,15.9,412.0,281.68,215.45
2018,2,13,14,0,287.0,236.0,2.0,15.9,402.0,256.33,193.29
2018,2,13,14,15,330.5,219.5,1.95,15.8,401.5,232.63,171.31
2018,2,13,14,30,374.0,203.0,1.9,15.7,401.0,204.45,146.41
2018,2,13,14,45,352.0,191.5,1.8,15.55,367.5,169.27,121.2
2018,2,13,15,0,330.0,180.0,1.7,15.4,334.0,136.4,102.47
2018,2,13,15,15,418.5,149.0,1.7,15.4,326.5,101.01,83.25
2018,2,13,15,30,507.0,118.0,1.7,15.4,319.0,82.23,67.13
2018,2,13,15,45,486.5,106.0,1.3,14.8,280.5,75.21,61.27
2018,2,13,16,0,466.0,94.0,0.9,14.2,242.0,67.92,55.07
2018,2,13,16,15,354.5,88.0,0.9,13.8,190.0,64.28,51.92
2018,2,13,16,30,243.0,82.0,0.9,13.4,138.0,62.99,50.68
2018,2,13,16,45,189.5,65.5,0.9,12.95,103.0,50.99,39.71
2018,2,13,17,0,136.0,49.0,0.9,12.5,68.0,38.66,28.21
2018,2,13,17,15,81.0,32.0,0.95,12.3,42.0,25.66,14.83
2018,2,13,17,30,26.0,15.0,1.0,12.1,16.0,13.64,0.0
2018,2,13,17,45,13.0,7.5,1.1,11.85,8.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,45,13.0,3.5,1.35,8.45,3.5,0.0,0.0
2018,2,14,7,0,26.0,7.0,1.3,8.8,7.0,20.96,0.0
2018,2,14,7,15,211.5,21.0,1.35,9.55,42.5,177.5,57.15
2018,2,14,7,30,397.0,35.0,1.4,10.3,78.0,327.3,260.76
2018,2,14,7,45,508.5,42.0,1.45,11.05,126.0,418.14,343.77
2018,2,14,8,0,620.0,49.0,1.5,11.8,174.0,512.76,422.92
2018,2,14,8,15,676.5,53.5,1.4,12.45,223.0,563.62,462.98
2018,2,14,8,30,733.0,58.0,1.3,13.1,272.0,620.41,504.75
2018,2,14,8,45,770.5,61.5,1.2,13.8,320.0,661.02,532.02
2018,2,14,9,0,808.0,65.0,1.1,14.5,368.0,699.61,556.5
2018,2,14,9,15,723.0,89.5,1.0,15.05,384.0,673.23,533.44
2018,2,14,9,30,638.0,114.0,0.9,15.6,400.0,637.66,504.1
2018,2,14,9,45,520.5,154.0,0.8,16.2,400.5,584.3,460.1
2018,2,14,10,0,403.0,194.0,0.7,16.8,401.0,533.91,418.29
2018,2,14,10,15,361.0,217.5,0.75,17.0,411.5,508.02,398.04
2018,2,14,10,30,319.0,241.0,0.8,17.2,422.0,493.71,385.77
2018,2,14,10,45,466.0,209.0,0.9,17.45,486.0,567.47,441.72
2018,2,14,11,0,613.0,177.0,1.0,17.7,550.0,629.37,486.89
2018,2,14,11,15,722.0,147.5,1.15,17.75,598.5,656.25,506.86
2018,2,14,11,30,831.0,118.0,1.3,17.8,647.0,674.28,520.42
2018,2,14,11,45,804.5,129.0,1.5,17.85,647.5,641.59,496.12
2018,2,14,12,0,778.0,140.0,1.7,17.9,648.0,607.72,470.75
2018,2,14,12,15,673.0,177.0,1.9,17.9,617.0,552.05,428.15
2018,2,14,12,30,568.0,214.0,2.1,17.9,586.0,497.16,385.71
2018,2,14,12,45,537.5,222.0,2.3,17.95,571.0,461.06,357.04
2018,2,14,13,0,507.0,230.0,2.5,18.0,556.0,425.73,328.34
2018,2,14,13,15,579.5,198.5,2.6,17.9,563.5,400.06,305.59
2018,2,14,13,30,652.0,167.0,2.7,17.8,571.0,368.53,276.68
2018,2,14,13,45,605.0,175.0,2.85,17.75,539.5,324.35,239.32
2018,2,14,14,0,558.0,183.0,3.0,17.7,508.0,282.18,203.85
2018,2,14,14,15,393.0,201.5,3.05,17.55,424.5,229.02,165.33
2018,2,14,14,30,228.0,220.0,3.1,17.4,341.0,196.19,145.59
2018,2,14,14,45,474.5,159.0,3.2,17.2,389.5,153.19,102.65
2018,2,14,15,0,721.0,98.0,3.3,17.0,438.0,86.95,53.02
2018,2,14,15,15,776.0,82.5,3.3,17.0,419.0,61.82,48.77
2018,2,14,15,30,831.0,67.0,3.3,17.0,400.0,51.48,39.84
2018,2,14,15,45,800.0,63.5,3.05,16.2,353.5,49.7,38.51
2018,2,14,16,0,769.0,60.0,2.8,15.4,307.0,47.92,37.12
2018,2,14,16,15,722.0,55.5,2.7,14.5,257.5,45.22,34.86
2018,2,14,16,30,675.0,51.0,2.6,13.6,208.0,42.55,32.48
2018,2,14,16,45,597.5,44.5,2.45,12.75,159.5,37.94,28.2
2018,2,14,17,0,520.0,38.0,2.3,11.9,111.0,30.5,21.18
2018,2,14,17,15,369.5,28.5,2.3,11.5,70.0,23.37,13.39
2018,2,14,17,30,219.0,19.0,2.3,11.1,29.0,16.11,0.0
2018,2,14,17,45,109.5,9.5,2.35,10.7,14.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,6,45,55.0,5.5,2.4,7.05,6.5,0.0,0.0
2018,2,15,7,0,110.0,11.0,2.5,7.5,13.0,72.11,0.0
2018,2,15,7,15,296.5,22.5,2.7,8.05,50.5,232.24,104.1
2018,2,15,7,30,483.0,34.0,2.9,8.6,88.0,382.04,309.77
2018,2,15,7,45,577.5,40.0,3.1,9.15,136.5,455.51,381.07
2018,2,15,8,0,672.0,46.0,3.3,9.7,185.0,540.89,455.08
2018,2,15,8,15,727.5,50.5,3.35,10.3,236.0,598.62,502.38
2018,2,15,8,30,783.0,55.0,3.4,10.9,287.0,655.67,546.75
2018,2,15,8,45,819.0,58.0,3.45,11.45,336.0,695.34,575.86
2018,2,15,9,0,855.0,61.0,3.5,12.0,385.0,732.85,602.34
2018,2,15,9,15,879.5,63.5,3.55,12.55,430.5,751.97,614.17
2018,2,15,9,30,904.0,66.0,3.6,13.1,476.0,774.76,628.61
2018,2,15,9,45,922.0,67.5,3.6,13.7,516.0,788.18,635.51
2018,2,15,10,0,940.0,69.0,3.6,14.3,556.0,798.17,639.93
2018,2,15,10,15,953.0,70.5,3.6,14.7,590.0,800.81,639.5
2018,2,15,10,30,966.0,72.0,3.6,15.1,624.0,799.73,636.54
2018,2,15,10,45,975.0,72.5,3.6,15.5,650.0,790.82,628.04
2018,2,15,11,0,984.0,73.0,3.6,15.9,676.0,778.19,617.07
2018,2,15,11,15,989.5,73.5,3.55,16.15,694.0,759.43,601.91
2018,2,15,11,30,995.0,74.0,3.5,16.4,712.0,737.1,583.09
2018,2,15,11,45,998.0,74.0,3.45,16.6,722.0,709.15,559.79
2018,2,15,12,0,1001.0,74.0,3.4,16.8,732.0,677.92,533.74
2018,2,15,12,15,1000.5,75.0,3.35,16.9,733.5,642.51,504.3
2018,2,15,12,30,1000.0,76.0,3.3,17.0,735.0,604.25,472.13
2018,2,15,12,45,997.5,75.5,3.25,17.1,727.5,560.93,435.43
2018,2,15,13,0,995.0,75.0,3.2,17.2,720.0,515.33,396.1
2018,2,15,13,15,990.5,74.5,3.2,17.2,704.5,466.82,353.8
2018,2,15,13,30,986.0,74.0,3.2,17.2,689.0,416.61,309.09
2018,2,15,13,45,979.0,73.0,3.2,17.2,665.5,363.71,261.42
2018,2,15,14,0,972.0,72.0,3.2,17.2,642.0,309.8,212.5
2018,2,15,14,15,961.5,70.5,3.15,17.1,611.0,254.0,162.85
2018,2,15,14,30,951.0,69.0,3.1,17.0,580.0,198.03,115.68
2018,2,15,14,45,936.5,67.5,3.1,16.85,542.5,141.74,74.73
2018,2,15,15,0,922.0,66.0,3.1,16.7,505.0,86.15,47.05
2018,2,15,15,15,901.0,64.0,3.1,16.7,461.5,56.0,43.71
2018,2,15,15,30,880.0,62.0,3.1,16.7,418.0,54.47,42.52
2018,2,15,15,45,849.5,59.0,2.65,15.9,370.0,46.34,35.58
2018,2,15,16,0,819.0,56.0,2.2,15.1,322.0,44.8,34.4
2018,2,15,16,15,755.0,53.5,2.05,14.15,268.5,43.55,33.43
2018,2,15,16,30,691.0,51.0,1.9,13.2,215.0,42.48,32.51
2018,2,15,16,45,634.0,44.0,1.75,12.25,167.5,37.46,27.88
2018,2,15,17,0,577.0,37.0,1.6,11.3,120.0,32.35,22.94
2018,2,15,17,15,420.0,29.0,1.65,10.95,76.5,23.79,14.05
2018,2,15,17,30,263.0,21.0,1.7,10.6,33.0,17.99,0.0
2018,2,15,17,45,131.5,10.5,1.75,10.3,16.5,9.55,0.0
2018,2,15,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,6,45,62.5,6.5,1.4,8.55,7.5,0.0,0.0
2018,2,16,7,0,125.0,13.0,1.4,8.9,15.0,82.83,0.0
2018,2,16,7,15,291.5,23.5,1.45,9.6,51.0,233.3,124.12
2018,2,16,7,30,458.0,34.0,1.5,10.3,87.0,368.25,296.43
2018,2,16,7,45,541.5,42.0,1.6,11.0,134.0,443.87,365.89
2018,2,16,8,0,625.0,50.0,1.7,11.7,181.0,522.35,432.19
2018,2,16,8,15,686.5,53.5,1.7,12.4,231.5,576.28,474.76
2018,2,16,8,30,748.0,57.0,1.7,13.1,282.0,636.01,519.32
2018,2,16,8,45,783.0,60.5,1.7,13.8,330.0,675.24,546.44
2018,2,16,9,0,818.0,64.0,1.7,14.5,378.0,712.38,571.07
2018,2,16,9,15,842.0,67.0,1.75,15.05,422.0,738.1,587.37
2018,2,16,9,30,866.0,70.0,1.8,15.6,466.0,754.41,596.65
2018,2,16,9,45,883.5,72.0,1.85,16.15,505.5,768.0,603.99
2018,2,16,10,0,901.0,74.0,1.9,16.7,545.0,778.29,608.99
2018,2,16,10,15,913.5,76.0,1.95,17.0,578.0,781.31,609.49
2018,2,16,10,30,926.0,78.0,2.0,17.3,611.0,780.74,607.64
2018,2,16,10,45,933.5,79.5,2.0,17.6,636.5,772.29,599.99
2018,2,16,11,0,941.0,81.0,2.0,17.9,662.0,760.26,590.05
2018,2,16,11,15,946.0,82.5,2.05,18.15,680.0,742.93,577.01
2018,2,16,11,30,951.0,84.0,2.1,18.4,698.0,722.15,560.22
2018,2,16,11,45,953.0,84.5,2.1,18.6,707.5,695.04,538.46
2018,2,16,12,0,955.0,85.0,2.1,18.8,717.0,664.83,514.15
2018,2,16,12,15,956.0,85.0,2.1,18.95,718.5,630.57,486.54
2018,2,16,12,30,957.0,85.0,2.1,19.1,720.0,593.52,456.28
2018,2,16,12,45,955.0,84.5,2.05,19.2,713.0,551.89,421.8
2018,2,16,13,0,953.0,84.0,2.0,19.3,706.0,508.05,384.82
2018,2,16,13,15,948.0,83.5,2.0,19.3,690.5,460.95,344.75
2018,2,16,13,30,943.0,83.0,2.0,19.3,675.0,412.28,302.41
2018,2,16,13,45,934.5,82.5,2.0,19.3,652.0,361.16,257.34
2018,2,16,14,0,926.0,82.0,2.0,19.3,629.0,309.23,211.14
2018,2,16,14,15,914.5,80.5,2.0,19.2,598.5,255.31,164.01
2018,2,16,14,30,903.0,79.0,2.0,19.1,568.0,201.37,119.13
2018,2,16,14,45,887.0,77.0,2.0,18.95,530.5,146.83,79.58
2018,2,16,15,0,871.0,75.0,2.0,18.8,493.0,85.92,46.14
2018,2,16,15,15,848.5,72.5,2.0,18.8,450.5,54.4,41.93
2018,2,16,15,30,826.0,70.0,2.0,18.8,408.0,53.52,41.31
2018,2,16,15,45,795.0,66.5,1.75,17.8,361.0,51.82,40.1
2018,2,16,16,0,764.0,63.0,1.5,16.8,314.0,50.14,38.87
2018,2,16,16,15,717.0,58.5,1.5,15.9,264.5,47.54,36.72
2018,2,16,16,30,670.0,54.0,1.5,15.0,215.0,44.97,34.48
2018,2,16,16,45,586.5,47.5,1.55,14.15,165.0,37.0,27.27
2018,2,16,17,0,503.0,41.0,1.6,13.3,115.0,32.86,23.23
2018,2,16,17,15,361.5,31.5,1.65,12.95,74.0,25.87,15.87
2018,2,16,17,30,220.0,22.0,1.7,12.6,33.0,18.79,0.0
2018,2,16,17,45,110.0,11.0,1.7,12.2,16.5,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,6,45,82.0,7.0,1.25,9.95,9.0,0.0,0.0
2018,2,17,7,0,164.0,14.0,1.2,10.3,18.0,106.47,0.0
2018,2,17,7,15,330.5,24.5,1.3,11.0,56.0,261.02,155.7
2018,2,17,7,30,497.0,35.0,1.4,11.7,94.0,395.98,317.68
2018,2,17,7,45,582.5,41.5,1.45,12.4,142.5,465.39,381.2
2018,2,17,8,0,668.0,48.0,1.5,13.1,191.0,546.01,447.55
2018,2,17,8,15,719.0,52.5,1.45,13.75,241.0,600.98,489.64
2018,2,17,8,30,770.0,57.0,1.4,14.4,291.0,655.07,528.68
2018,2,17,8,45,803.5,60.5,1.35,15.0,339.5,693.64,554.41
2018,2,17,9,0,837.0,64.0,1.3,15.6,388.0,730.02,577.54
2018,2,17,9,15,860.0,66.0,1.2,16.15,432.0,747.31,585.8
2018,2,17,9,30,883.0,68.0,1.1,16.7,476.0,768.37,596.55
2018,2,17,9,45,899.5,70.0,1.05,17.2,515.0,781.33,602.07
2018,2,17,10,0,916.0,72.0,1.0,17.7,554.0,790.91,605.32
2018,2,17,10,15,927.5,73.5,0.95,18.05,587.0,792.57,603.56
2018,2,17,10,30,939.0,75.0,0.9,18.4,620.0,790.63,599.57
2018,2,17,10,45,946.0,77.0,0.9,18.7,645.5,782.26,592.25
2018,2,17,11,0,953.0,79.0,0.9,19.0,671.0,770.26,582.71
2018,2,17,11,15,957.0,79.5,0.85,19.25,688.0,750.95,567.79
2018,2,17,11,30,961.0,80.0,0.8,19.5,705.0,728.24,549.77
2018,2,17,11,45,963.0,80.5,0.75,19.7,714.5,700.9,528.18
2018,2,17,12,0,965.0,81.0,0.7,19.9,724.0,670.43,504.17
2018,2,17,12,15,965.0,81.0,0.7,20.05,725.0,635.29,477.2
2018,2,17,12,30,965.0,81.0,0.7,20.2,726.0,597.41,447.7
2018,2,17,12,45,962.5,81.0,0.65,20.3,719.0,555.7,414.31
2018,2,17,13,0,960.0,81.0,0.6,20.4,712.0,511.78,378.49
2018,2,17,13,15,955.0,80.0,0.7,20.45,696.0,463.91,340.01
2018,2,17,13,30,950.0,79.0,0.8,20.5,680.0,414.48,298.92
2018,2,17,13,45,942.0,78.5,0.85,20.5,657.0,363.18,255.05
2018,2,17,14,0,934.0,78.0,0.9,20.5,634.0,311.0,209.74
2018,2,17,14,15,923.0,77.0,1.0,20.35,603.5,257.16,163.58
2018,2,17,14,30,912.0,76.0,1.1,20.2,573.0,203.22,119.19
2018,2,17,14,45,895.5,74.0,1.2,20.05,535.5,148.11,79.27
2018,2,17,15,0,879.0,72.0,1.3,19.9,498.0,94.0,51.09
2018,2,17,15,15,857.0,69.5,1.3,19.9,455.0,52.11,39.73
2018,2,17,15,30,835.0,67.0,1.3,19.9,412.0,51.15,39.05
2018,2,17,15,45,802.5,64.0,1.3,18.85,364.5,49.75,38.11
2018,2,17,16,0,770.0,61.0,1.3,17.8,317.0,48.38,37.16
2018,2,17,16,15,722.0,57.0,1.3,16.85,267.5,46.14,35.35
2018,2,17,16,30,674.0,53.0,1.3,15.9,218.0,43.94,33.46
2018,2,17,16,45,599.0,47.0,1.35,14.95,169.0,36.49,26.76
2018,2,17,17,0,524.0,41.0,1.4,14.0,120.0,32.78,23.14
2018,2,17,17,15,388.5,31.5,1.45,13.55,78.0,25.77,15.95
2018,2,17,17,30,253.0,22.0,1.5,13.1,36.0,18.65,0.0
2018,2,17,17,45,126.5,11.0,1.55,12.65,18.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,18,6,45,63.5,8.0,3.4,9.8,9.5,0.0,0.0
2018,2,18,7,0,127.0,16.0,3.5,9.9,19.0,87.61,0.0
2018,2,18,7,15,278.5,27.5,3.65,10.2,55.5,235.16,153.58
2018,2,18,7,30,430.0,39.0,3.8,10.5,92.0,359.39,294.81
2018,2,18,7,45,517.5,47.0,3.9,10.75,139.5,438.4,367.65
2018,2,18,8,0,605.0,55.0,4.0,11.0,187.0,519.98,438.5
2018,2,18,8,15,657.0,60.5,4.15,11.35,236.0,574.86,484.22
2018,2,18,8,30,709.0,66.0,4.3,11.7,285.0,624.37,523.67
2018,2,18,8,45,741.5,71.0,4.4,12.0,332.5,663.45,553.43
2018,2,18,9,0,774.0,76.0,4.5,12.3,380.0,700.37,580.7
2018,2,18,9,15,803.5,78.5,4.6,12.5,425.0,729.56,601.66
2018,2,18,9,30,833.0,81.0,4.7,12.7,470.0,755.89,620.19
2018,2,18,9,45,855.5,82.5,4.8,12.85,510.0,772.51,631.34
2018,2,18,10,0,878.0,84.0,4.9,13.0,550.0,785.76,639.99
2018,2,18,10,15,891.0,86.0,5.0,13.05,583.5,782.9,636.81
2018,2,18,10,30,904.0,88.0,5.1,13.1,617.0,782.73,635.9
2018,2,18,10,45,913.0,90.0,5.15,13.15,643.0,775.99,629.89
2018,2,18,11,0,922.0,92.0,5.2,13.2,669.0,765.67,621.35
2018,2,18,11,15,929.5,92.5,5.3,13.2,688.0,749.13,608.57
2018,2,18,11,30,937.0,93.0,5.4,13.2,707.0,729.11,591.88
2018,2,18,11,45,941.0,94.0,5.45,13.15,718.0,703.89,570.81
2018,2,18,12,0,945.0,95.0,5.5,13.1,729.0,675.45,546.89
2018,2,18,12,15,948.5,94.0,5.6,13.05,731.5,641.7,518.56
2018,2,18,12,30,952.0,93.0,5.7,13.0,734.0,605.05,487.28
2018,2,18,12,45,952.5,91.5,5.8,13.0,727.0,563.66,451.38
2018,2,18,13,0,953.0,90.0,5.9,13.0,720.0,519.9,412.63
2018,2,18,13,15,948.5,89.5,5.95,12.9,705.0,472.73,370.24
2018,2,18,13,30,944.0,89.0,6.0,12.8,690.0,423.93,325.5
2018,2,18,13,45,936.0,88.0,6.0,12.75,666.5,372.2,277.5
2018,2,18,14,0,928.0,87.0,6.0,12.7,643.0,319.63,228.41
2018,2,18,14,15,917.5,86.0,6.0,12.5,613.0,265.91,179.08
2018,2,18,14,30,907.0,85.0,6.0,12.3,583.0,212.04,131.93
2018,2,18,14,45,890.5,83.0,6.0,12.1,545.5,150.1,83.85
2018,2,18,15,0,874.0,81.0,6.0,11.9,508.0,95.59,53.19
2018,2,18,15,15,851.5,78.0,6.0,11.9,464.5,58.3,46.58
2018,2,18,15,30,829.0,75.0,6.0,11.9,421.0,57.17,45.72
2018,2,18,15,45,795.5,72.0,5.85,11.25,373.0,56.0,44.91
2018,2,18,16,0,762.0,69.0,5.7,10.6,325.0,54.89,44.12
2018,2,18,16,15,569.0,72.5,5.55,10.2,247.0,53.55,43.01
2018,2,18,16,30,376.0,76.0,5.4,9.8,169.0,56.27,45.45
2018,2,18,16,45,281.0,61.5,5.2,9.35,122.5,46.15,36.09
2018,2,18,17,0,186.0,47.0,5.0,8.9,76.0,35.74,26.3
2018,2,18,17,15,118.5,32.0,4.9,8.65,48.0,25.89,16.55
2018,2,18,17,30,51.0,17.0,4.8,8.4,20.0,14.02,0.0
2018,2,18,17,45,25.5,8.5,4.7,8.15,10.0,7.73,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.5,5.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.45,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.35,5.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.05,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.05,5.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.25,5.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,4.6,5.5,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,4.7,5.6,7.0,6.37,0.0
2018,2,19,7,15,7.0,22.0,4.85,5.75,23.0,27.73,14.48
2018,2,19,7,30,14.0,37.0,5.0,5.9,39.0,49.71,37.06
2018,2,19,7,45,18.0,56.5,5.2,6.05,60.0,75.22,60.27
2018,2,19,8,0,22.0,76.0,5.4,6.2,81.0,99.5,82.18
2018,2,19,8,15,99.0,96.5,5.4,6.35,126.5,189.2,162.62
2018,2,19,8,30,176.0,117.0,5.4,6.5,172.0,269.17,233.31
2018,2,19,8,45,172.0,105.0,5.45,6.65,166.0,261.47,226.35
2018,2,19,9,0,168.0,93.0,5.5,6.8,160.0,241.65,209.08
2018,2,19,9,15,176.0,116.0,5.45,7.0,193.0,274.08,235.96
2018,2,19,9,30,184.0,139.0,5.4,7.2,226.0,304.95,261.02
2018,2,19,9,45,406.5,142.5,5.35,7.4,354.5,493.41,420.84
2018,2,19,10,0,629.0,146.0,5.3,7.6,483.0,670.3,564.04
2018,2,19,10,15,627.5,156.0,5.2,7.75,509.0,671.33,561.67
2018,2,19,10,30,626.0,166.0,5.1,7.9,535.0,669.55,557.9
2018,2,19,10,45,753.5,138.5,5.0,8.1,601.0,721.65,598.52
2018,2,19,11,0,881.0,111.0,4.9,8.3,667.0,764.5,630.58
2018,2,19,11,15,917.0,102.0,4.85,8.5,694.5,753.67,620.39
2018,2,19,11,30,953.0,93.0,4.8,8.7,722.0,743.37,610.33
2018,2,19,11,45,956.0,93.0,4.75,8.85,731.5,716.03,586.61
2018,2,19,12,0,959.0,93.0,4.7,9.0,741.0,685.52,560.22
2018,2,19,12,15,958.0,94.0,4.7,9.1,742.0,650.58,530.24
2018,2,19,12,30,957.0,95.0,4.7,9.2,743.0,612.94,497.56
2018,2,19,12,45,953.0,95.0,4.7,9.25,735.0,570.35,460.39
2018,2,19,13,0,949.0,95.0,4.7,9.3,727.0,525.69,420.69
2018,2,19,13,15,943.0,94.5,4.75,9.3,711.0,477.9,377.71
2018,2,19,13,30,937.0,94.0,4.8,9.3,695.0,428.63,332.46
2018,2,19,13,45,918.0,96.0,4.8,9.25,668.0,376.0,283.88
2018,2,19,14,0,899.0,98.0,4.8,9.2,641.0,318.78,231.22
2018,2,19,14,15,895.0,94.5,4.8,9.05,612.5,265.0,181.32
2018,2,19,14,30,891.0,91.0,4.8,8.9,584.0,210.61,132.9
2018,2,19,14,45,782.0,106.0,4.85,8.75,518.5,159.36,96.92
2018,2,19,15,0,673.0,121.0,4.9,8.6,453.0,111.75,72.01
2018,2,19,15,15,546.0,130.5,4.9,8.6,384.5,88.43,74.25
2018,2,19,15,30,419.0,140.0,4.9,8.6,316.0,95.54,80.86
2018,2,19,15,45,351.0,130.0,4.7,8.25,266.0,90.08,76.25
2018,2,19,16,0,283.0,120.0,4.5,7.9,216.0,88.86,75.4
2018,2,19,16,15,183.5,98.5,4.25,7.6,157.0,74.07,62.13
2018,2,19,16,30,84.0,77.0,4.0,7.3,98.0,61.91,51.04
2018,2,19,16,45,55.5,59.0,3.7,7.0,71.5,48.29,38.43
2018,2,19,17,0,27.0,41.0,3.4,6.7,45.0,35.46,26.36
2018,2,19,17,15,16.5,27.0,3.2,6.4,29.0,23.73,15.01
2018,2,19,17,30,6.0,13.0,3.0,6.1,13.0,11.66,0.0
2018,2,19,17,45,3.0,6.5,2.85,5.85,6.5,5.91,0.0
2018,2,19,18,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,20,6,45,91.0,9.0,1.25,4.25,12.0,0.0,0.0
2018,2,20,7,0,182.0,18.0,1.2,4.7,24.0,122.43,0.0
2018,2,20,7,15,352.0,27.5,1.3,5.35,65.0,288.0,210.84
2018,2,20,7,30,522.0,37.0,1.4,6.0,106.0,420.57,347.73
2018,2,20,7,45,608.5,43.0,1.45,6.7,156.5,492.27,412.39
2018,2,20,8,0,695.0,49.0,1.5,7.4,207.0,574.58,479.9
2018,2,20,8,15,743.0,53.5,1.5,7.85,258.0,628.47,521.87
2018,2,20,8,30,791.0,58.0,1.5,8.3,309.0,681.37,561.0
2018,2,20,8,45,821.5,61.0,1.5,8.8,357.5,717.72,585.92
2018,2,20,9,0,852.0,64.0,1.5,9.3,406.0,751.74,608.34
2018,2,20,9,15,874.0,67.0,1.45,9.6,451.0,769.72,618.37
2018,2,20,9,30,896.0,70.0,1.4,9.9,496.0,791.54,631.11
2018,2,20,9,45,911.0,72.5,1.4,10.25,535.5,804.05,637.43
2018,2,20,10,0,926.0,75.0,1.4,10.6,575.0,813.11,641.44
2018,2,20,10,15,935.0,76.5,1.45,10.8,607.0,812.76,639.87
2018,2,20,10,30,944.0,78.0,1.5,11.0,639.0,808.81,636.01
2018,2,20,10,45,949.5,80.0,1.55,11.25,664.0,799.16,628.15
2018,2,20,11,0,955.0,82.0,1.6,11.5,689.0,785.88,617.92
2018,2,20,11,15,959.0,83.0,1.7,11.65,706.5,766.9,604.45
2018,2,20,11,30,963.0,84.0,1.8,11.8,724.0,744.47,587.96
2018,2,20,11,45,963.0,85.5,1.9,11.95,733.0,716.57,566.3
2018,2,20,12,0,963.0,87.0,2.0,12.1,742.0,685.58,541.91
2018,2,20,12,15,962.0,87.0,2.1,12.15,742.0,649.63,513.46
2018,2,20,12,30,961.0,87.0,2.2,12.2,742.0,611.01,482.23
2018,2,20,12,45,957.5,87.0,2.3,12.25,734.5,568.62,447.23
2018,2,20,13,0,954.0,87.0,2.4,12.3,727.0,524.1,409.52
2018,2,20,13,15,948.5,87.0,2.45,12.2,711.5,476.82,368.59
2018,2,20,13,30,943.0,87.0,2.5,12.1,696.0,427.98,325.25
2018,2,20,13,45,934.0,86.5,2.6,12.05,672.0,376.26,278.66
2018,2,20,14,0,925.0,86.0,2.7,12.0,648.0,323.79,230.73
2018,2,20,14,15,899.0,87.0,2.75,11.85,611.5,268.27,181.18
2018,2,20,14,30,873.0,88.0,2.8,11.7,575.0,207.92,129.6
2018,2,20,14,45,863.0,83.5,2.85,11.55,539.0,152.67,86.27
2018,2,20,15,0,853.0,79.0,2.9,11.4,503.0,97.92,53.51
2018,2,20,15,15,728.5,95.0,2.9,11.4,435.5,63.44,51.22
2018,2,20,15,30,604.0,111.0,2.9,11.4,368.0,76.45,62.99
2018,2,20,15,45,533.0,109.0,2.9,10.8,317.0,77.23,64.0
2018,2,20,16,0,462.0,107.0,2.9,10.2,266.0,76.23,63.39
2018,2,20,16,15,394.0,97.0,2.75,9.55,218.0,70.18,58.15
2018,2,20,16,30,326.0,87.0,2.6,8.9,170.0,63.97,52.61
2018,2,20,16,45,271.5,72.0,2.45,8.25,131.0,53.86,43.31
2018,2,20,17,0,217.0,57.0,2.3,7.6,92.0,43.39,33.43
2018,2,20,17,15,144.5,40.0,2.25,7.25,60.0,31.91,22.2
2018,2,20,17,30,72.0,23.0,2.2,6.9,28.0,18.68,3.89
2018,2,20,17,45,36.0,11.5,2.2,6.5,14.0,10.46,0.0
2018,2,20,18,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,6,45,43.5,8.5,0.5,5.2,10.0,0.0,0.0
2018,2,21,7,0,87.0,17.0,0.5,5.2,20.0,66.49,0.0
2018,2,21,7,15,130.5,32.0,0.6,5.4,45.5,146.36,109.0
2018,2,21,7,30,174.0,47.0,0.7,5.6,71.0,192.78,160.45
2018,2,21,7,45,228.5,63.5,0.8,5.75,108.5,266.62,226.04
2018,2,21,8,0,283.0,80.0,0.9,5.9,146.0,328.14,279.58
2018,2,21,8,15,426.5,83.5,1.0,6.3,208.5,438.58,372.31
2018,2,21,8,30,570.0,87.0,1.1,6.7,271.0,560.5,469.58
2018,2,21,8,45,674.5,81.5,1.2,7.05,331.5,639.42,528.79
2018,2,21,9,0,779.0,76.0,1.3,7.4,392.0,713.85,583.02
2018,2,21,9,15,803.5,78.5,1.25,7.8,435.5,739.45,598.17
2018,2,21,9,30,828.0,81.0,1.2,8.2,479.0,762.16,611.41
2018,2,21,9,45,855.0,80.5,1.15,8.65,520.0,780.09,620.9
2018,2,21,10,0,882.0,80.0,1.1,9.1,561.0,788.4,623.49
2018,2,21,10,15,884.5,84.5,1.0,9.5,590.5,786.67,618.56
2018,2,21,10,30,887.0,89.0,0.9,9.9,620.0,781.47,611.42
2018,2,21,10,45,858.0,103.5,0.8,10.35,634.5,765.47,596.78
2018,2,21,11,0,829.0,118.0,0.7,10.8,649.0,740.77,576.37
2018,2,21,11,15,682.0,169.5,0.7,11.05,614.0,669.62,521.81
2018,2,21,11,30,535.0,221.0,0.7,11.3,579.0,593.03,463.47
2018,2,21,11,45,440.0,256.0,0.65,11.6,553.0,542.93,424.1
2018,2,21,12,0,345.0,291.0,0.6,11.9,527.0,490.01,382.4
2018,2,21,12,15,291.5,295.0,0.75,12.05,494.5,444.28,348.3
2018,2,21,12,30,238.0,299.0,0.9,12.2,462.0,401.36,315.61
2018,2,21,12,45,196.0,298.5,1.1,12.35,432.0,362.22,285.61
2018,2,21,13,0,154.0,298.0,1.3,12.5,402.0,328.83,259.64
2018,2,21,13,15,163.5,291.5,1.5,12.5,399.5,315.56,249.05
2018,2,21,13,30,173.0,285.0,1.7,12.5,397.0,301.19,237.09
2018,2,21,13,45,222.0,266.5,1.85,12.5,405.5,289.54,225.97
2018,2,21,14,0,271.0,248.0,2.0,12.5,414.0,268.77,206.7
2018,2,21,14,15,352.0,228.0,2.1,12.4,433.0,252.44,189.08
2018,2,21,14,30,433.0,208.0,2.2,12.3,452.0,222.41,160.16
2018,2,21,14,45,433.5,189.5,2.35,12.2,420.0,180.12,126.68
2018,2,21,15,0,434.0,171.0,2.5,12.1,388.0,138.03,98.2
2018,2,21,15,15,502.0,143.5,2.5,12.1,374.5,96.28,80.03
2018,2,21,15,30,570.0,116.0,2.5,12.1,361.0,79.77,65.7
