Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,6,15,18.5,3.0,1.15,5.4,2.5,0.0,0.0
2018,3,4,6,30,37.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,4,6,45,182.5,19.0,1.1,6.05,32.5,126.05,0.0
2018,3,4,7,0,328.0,32.0,1.1,6.4,60.0,284.84,213.36
2018,3,4,7,15,460.0,39.5,1.15,6.75,108.5,393.51,325.8
2018,3,4,7,30,592.0,47.0,1.2,7.1,157.0,507.64,423.61
2018,3,4,7,45,663.5,51.0,1.25,7.4,210.0,573.29,477.54
2018,3,4,8,0,735.0,55.0,1.3,7.7,263.0,647.22,535.08
2018,3,4,8,15,777.5,58.5,1.35,8.15,316.0,698.48,572.47
2018,3,4,8,30,820.0,62.0,1.4,8.6,369.0,748.46,607.57
2018,3,4,8,45,851.0,64.5,1.45,9.0,420.0,786.16,632.69
2018,3,4,9,0,882.0,67.0,1.5,9.4,471.0,813.96,650.2
2018,3,4,9,15,899.0,70.0,1.5,9.8,516.0,835.65,662.6
2018,3,4,9,30,916.0,73.0,1.5,10.2,561.0,854.13,672.67
2018,3,4,9,45,927.0,76.0,1.45,10.6,600.5,864.21,676.21
2018,3,4,10,0,938.0,79.0,1.4,11.0,640.0,870.67,677.4
2018,3,4,10,15,949.0,80.5,1.4,11.3,673.5,871.68,675.91
2018,3,4,10,30,960.0,82.0,1.4,11.6,707.0,868.94,672.07
2018,3,4,10,45,967.0,82.5,1.35,11.9,732.5,858.12,662.21
2018,3,4,11,0,974.0,83.0,1.3,12.2,758.0,843.59,650.09
2018,3,4,11,15,942.5,97.0,1.35,12.4,763.0,810.63,626.91
2018,3,4,11,30,911.0,111.0,1.4,12.6,768.0,775.06,602.02
2018,3,4,11,45,948.0,98.0,1.45,12.85,789.0,758.82,590.21
2018,3,4,12,0,985.0,85.0,1.5,13.1,810.0,737.64,573.79
2018,3,4,12,15,983.0,86.0,1.55,13.2,810.0,700.48,545.28
2018,3,4,12,30,981.0,87.0,1.6,13.3,810.0,660.63,514.23
2018,3,4,12,45,917.5,111.0,1.65,13.4,782.0,605.25,470.6
2018,3,4,13,0,854.0,135.0,1.7,13.5,754.0,551.0,427.16
2018,3,4,13,15,841.0,136.5,1.75,13.5,735.0,503.39,388.03
2018,3,4,13,30,828.0,138.0,1.8,13.5,716.0,455.23,347.29
2018,3,4,13,45,863.0,121.0,1.85,13.55,706.0,408.5,305.74
2018,3,4,14,0,898.0,104.0,1.9,13.6,696.0,362.14,262.85
2018,3,4,14,15,884.0,102.0,1.95,13.5,662.5,301.29,209.27
2018,3,4,14,30,870.0,100.0,2.0,13.4,629.0,245.77,160.46
2018,3,4,14,45,884.0,90.5,2.05,13.35,599.5,189.16,112.26
2018,3,4,15,0,898.0,81.0,2.1,13.3,570.0,138.38,75.92
2018,3,4,15,15,814.0,89.5,2.1,13.3,506.0,80.68,50.63
2018,3,4,15,30,730.0,98.0,2.1,13.3,442.0,65.07,52.24
2018,3,4,15,45,752.0,85.0,2.1,12.9,407.5,63.89,51.46
2018,3,4,16,0,774.0,72.0,2.1,12.5,373.0,55.41,44.14
2018,3,4,16,15,734.0,68.5,2.0,11.8,323.0,53.95,43.08
2018,3,4,16,30,694.0,65.0,1.9,11.1,273.0,47.98,37.86
2018,3,4,16,45,547.5,62.5,1.75,10.4,207.5,47.15,37.16
2018,3,4,17,0,401.0,60.0,1.6,9.7,142.0,46.82,36.71
2018,3,4,17,15,313.0,48.5,1.65,9.2,101.0,37.25,27.65
2018,3,4,17,30,225.0,37.0,1.7,8.7,60.0,28.86,19.02
2018,3,4,17,45,132.0,22.5,1.75,8.2,34.0,17.81,0.0
2018,3,4,18,0,39.0,8.0,1.8,7.7,8.0,7.28,0.0
2018,3,4,18,15,19.5,4.0,1.8,7.75,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,2.1,4.1,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,2.2,4.9,6.0,0.0,0.0
2018,3,5,6,45,221.0,19.5,2.3,5.65,36.5,150.34,0.0
2018,3,5,7,0,388.0,32.0,2.4,6.4,67.0,325.61,252.06
2018,3,5,7,15,501.0,40.0,2.4,7.05,116.0,423.58,353.87
2018,3,5,7,30,614.0,48.0,2.4,7.7,165.0,526.81,443.3
2018,3,5,7,45,678.5,53.5,2.45,8.35,219.0,589.99,495.53
2018,3,5,8,0,743.0,59.0,2.5,9.0,273.0,661.26,551.12
2018,3,5,8,15,784.5,63.0,2.4,9.75,326.5,712.84,587.8
2018,3,5,8,30,826.0,67.0,2.3,10.5,380.0,762.98,621.66
2018,3,5,8,45,854.0,70.5,2.2,11.25,431.0,799.73,644.21
2018,3,5,9,0,882.0,74.0,2.1,12.0,482.0,833.89,664.15
2018,3,5,9,15,903.5,75.0,1.95,12.55,528.0,849.11,670.01
2018,3,5,9,30,925.0,76.0,1.8,13.1,574.0,868.78,678.97
2018,3,5,9,45,940.0,77.0,1.6,13.7,614.0,879.7,680.79
2018,3,5,10,0,955.0,78.0,1.4,14.3,654.0,887.03,680.03
2018,3,5,10,15,963.5,79.5,1.35,14.65,686.5,885.88,676.21
2018,3,5,10,30,972.0,81.0,1.3,15.0,719.0,880.96,670.12
2018,3,5,10,45,978.5,82.0,1.2,15.35,744.5,870.1,659.52
2018,3,5,11,0,985.0,83.0,1.1,15.7,770.0,855.48,646.63
2018,3,5,11,15,989.0,84.0,1.05,15.9,787.5,835.25,631.29
2018,3,5,11,30,993.0,85.0,1.0,16.1,805.0,811.43,613.73
2018,3,5,11,45,995.0,85.0,1.0,16.3,814.0,781.71,593.0
2018,3,5,12,0,997.0,85.0,1.0,16.5,823.0,748.75,568.63
2018,3,5,12,15,997.5,84.5,0.95,16.65,823.5,711.23,539.84
2018,3,5,12,30,998.0,84.0,0.9,16.8,824.0,670.86,508.52
2018,3,5,12,45,996.0,83.5,0.9,16.9,815.5,626.42,474.24
2018,3,5,13,0,994.0,83.0,0.9,17.0,807.0,579.66,437.32
2018,3,5,13,15,988.5,82.5,0.85,17.0,790.0,529.18,396.35
2018,3,5,13,30,983.0,82.0,0.8,17.0,773.0,477.11,353.01
2018,3,5,13,45,975.5,81.5,0.8,17.05,748.0,422.96,307.14
2018,3,5,14,0,968.0,81.0,0.8,17.1,723.0,367.88,259.38
2018,3,5,14,15,926.5,87.5,0.8,17.0,679.0,308.93,209.23
2018,3,5,14,30,885.0,94.0,0.8,16.9,635.0,252.84,162.13
2018,3,5,14,45,844.5,93.5,0.8,16.85,584.5,188.03,110.81
2018,3,5,15,0,804.0,93.0,0.8,16.8,534.0,133.63,73.76
2018,3,5,15,15,802.5,86.0,0.8,16.8,497.0,79.75,47.98
2018,3,5,15,30,801.0,79.0,0.8,16.8,460.0,57.82,45.17
2018,3,5,15,45,762.0,79.0,0.75,16.3,411.5,59.07,46.54
2018,3,5,16,0,723.0,79.0,0.7,15.8,363.0,55.11,43.29
2018,3,5,16,15,721.5,70.0,0.75,15.15,321.0,54.99,43.42
2018,3,5,16,30,720.0,61.0,0.8,14.5,279.0,49.1,38.35
2018,3,5,16,45,624.0,58.0,0.85,13.85,221.5,43.67,33.56
2018,3,5,17,0,528.0,55.0,0.9,13.2,164.0,42.72,32.59
2018,3,5,17,15,403.0,44.5,0.95,12.65,114.0,35.3,25.59
2018,3,5,17,30,278.0,34.0,1.0,12.1,64.0,27.7,17.92
2018,3,5,17,45,184.5,22.0,1.1,11.6,37.5,18.45,0.0
2018,3,5,18,0,91.0,10.0,1.2,11.1,11.0,9.1,0.0
2018,3,5,18,15,45.5,5.0,1.25,10.85,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,6,6,15,18.5,3.0,1.55,8.05,3.0,0.0,0.0
2018,3,6,6,30,37.0,6.0,1.6,8.7,6.0,5.46,0.0
2018,3,6,6,45,197.0,20.0,1.6,9.35,37.0,164.16,0.0
2018,3,6,7,0,357.0,34.0,1.6,10.0,68.0,309.18,240.1
2018,3,6,7,15,475.5,41.5,1.65,10.6,116.5,410.25,337.92
2018,3,6,7,30,594.0,49.0,1.7,11.2,165.0,516.5,427.58
2018,3,6,7,45,659.0,54.5,1.75,11.85,218.5,579.76,478.34
2018,3,6,8,0,724.0,60.0,1.8,12.5,272.0,651.16,532.57
2018,3,6,8,15,767.0,64.0,1.9,13.25,325.5,703.65,570.16
2018,3,6,8,30,810.0,68.0,2.0,14.0,379.0,754.81,605.41
2018,3,6,8,45,686.0,101.0,2.1,14.75,388.0,708.69,568.48
2018,3,6,9,0,562.0,134.0,2.2,15.5,397.0,648.92,521.67
2018,3,6,9,15,577.5,146.5,2.35,16.0,439.0,676.79,541.09
2018,3,6,9,30,593.0,159.0,2.5,16.5,481.0,702.03,557.63
2018,3,6,9,45,767.0,119.0,2.65,17.0,566.0,799.04,626.79
2018,3,6,10,0,941.0,79.0,2.8,17.5,651.0,880.12,681.76
2018,3,6,10,15,950.5,80.5,2.85,17.8,683.5,879.85,679.08
2018,3,6,10,30,960.0,82.0,2.9,18.1,716.0,875.84,674.69
2018,3,6,10,45,966.5,83.0,2.95,18.4,741.5,865.1,665.79
2018,3,6,11,0,973.0,84.0,3.0,18.7,767.0,850.64,654.51
2018,3,6,11,15,977.5,84.5,2.95,18.9,784.5,830.46,639.0
2018,3,6,11,30,982.0,85.0,2.9,19.1,802.0,806.72,621.18
2018,3,6,11,45,932.0,106.0,2.9,19.25,793.0,761.59,588.33
2018,3,6,12,0,882.0,127.0,2.9,19.4,784.0,718.16,554.55
2018,3,6,12,15,830.0,148.0,2.85,19.5,766.5,669.76,516.82
2018,3,6,12,30,778.0,169.0,2.8,19.6,749.0,621.41,478.79
2018,3,6,12,45,747.5,178.5,2.7,19.65,731.0,575.7,442.45
2018,3,6,13,0,717.0,188.0,2.6,19.7,713.0,530.33,405.84
2018,3,6,13,15,806.5,150.5,2.45,19.7,729.5,504.23,382.64
2018,3,6,13,30,896.0,113.0,2.3,19.7,746.0,469.66,351.27
2018,3,6,13,45,840.5,125.5,2.2,19.65,704.0,408.77,300.63
2018,3,6,14,0,785.0,138.0,2.1,19.6,662.0,354.78,255.04
2018,3,6,14,15,790.0,125.5,1.95,19.5,632.5,300.63,207.66
2018,3,6,14,30,795.0,113.0,1.8,19.4,603.0,245.32,159.64
2018,3,6,14,45,827.5,95.5,1.7,19.25,578.0,189.21,111.98
2018,3,6,15,0,860.0,78.0,1.6,19.1,553.0,137.42,73.79
2018,3,6,15,15,849.0,74.5,1.6,19.1,513.0,83.25,48.49
2018,3,6,15,30,838.0,71.0,1.6,19.1,473.0,52.17,39.83
2018,3,6,15,45,818.0,67.5,1.35,18.45,427.0,50.63,38.77
2018,3,6,16,0,798.0,64.0,1.1,17.8,381.0,49.05,37.62
2018,3,6,16,15,721.0,66.0,1.05,17.05,323.0,51.54,40.03
2018,3,6,16,30,644.0,68.0,1.0,16.3,265.0,49.79,38.67
2018,3,6,16,45,561.0,62.5,0.95,15.55,211.0,46.91,36.19
2018,3,6,17,0,478.0,57.0,0.9,14.8,157.0,44.11,33.61
2018,3,6,17,15,418.5,45.5,0.95,14.3,115.5,36.09,26.14
2018,3,6,17,30,359.0,34.0,1.0,13.8,74.0,27.71,17.91
2018,3,6,17,45,224.5,22.5,1.05,13.3,43.0,18.83,1.26
2018,3,6,18,0,90.0,11.0,1.1,12.8,12.0,10.01,0.0
2018,3,6,18,15,45.0,5.5,1.05,12.7,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.5,1.35,10.2,1.5,0.0,0.0
2018,3,7,6,30,13.0,3.0,1.3,10.4,3.0,10.18,0.0
2018,3,7,6,45,6.5,7.5,1.25,10.55,7.5,10.67,0.0
2018,3,7,7,0,0.0,12.0,1.2,10.7,12.0,10.54,2.88
2018,3,7,7,15,0.0,17.0,1.25,11.2,17.0,14.94,7.08
2018,3,7,7,30,0.0,22.0,1.3,11.7,22.0,19.35,11.06
2018,3,7,7,45,1.0,41.0,1.4,12.2,41.5,36.89,26.33
2018,3,7,8,0,2.0,60.0,1.5,12.7,61.0,54.54,41.52
2018,3,7,8,15,9.5,73.0,1.6,13.2,77.0,72.65,57.12
2018,3,7,8,30,17.0,86.0,1.7,13.7,93.0,97.43,78.1
2018,3,7,8,45,13.5,78.0,1.85,14.25,84.0,85.2,67.28
2018,3,7,9,0,10.0,70.0,2.0,14.8,75.0,70.18,54.21
2018,3,7,9,15,8.5,96.0,2.1,15.35,100.5,92.7,72.64
2018,3,7,9,30,7.0,122.0,2.2,15.9,126.0,116.05,91.44
2018,3,7,9,45,207.0,175.0,2.3,16.45,301.5,371.56,301.71
2018,3,7,10,0,407.0,228.0,2.4,17.0,477.0,607.15,481.21
2018,3,7,10,15,453.5,233.0,2.45,17.4,524.0,642.44,504.55
2018,3,7,10,30,500.0,238.0,2.5,17.8,571.0,674.78,526.83
2018,3,7,10,45,640.0,195.0,2.55,18.15,637.0,734.58,570.97
2018,3,7,11,0,780.0,152.0,2.6,18.5,703.0,782.74,605.49
2018,3,7,11,15,872.0,118.5,2.65,18.65,748.0,793.68,612.17
2018,3,7,11,30,964.0,85.0,2.7,18.8,793.0,796.79,613.76
2018,3,7,11,45,966.5,85.0,2.75,19.0,802.0,768.15,592.99
2018,3,7,12,0,969.0,85.0,2.8,19.2,811.0,736.33,568.99
2018,3,7,12,15,971.5,84.0,2.8,19.25,812.5,700.47,541.17
2018,3,7,12,30,974.0,83.0,2.8,19.3,814.0,661.7,510.65
2018,3,7,12,45,974.0,82.0,2.8,19.35,806.5,618.78,476.36
2018,3,7,13,0,974.0,81.0,2.8,19.4,799.0,573.46,439.38
2018,3,7,13,15,970.5,80.5,2.75,19.35,783.0,524.72,398.82
2018,3,7,13,30,967.0,80.0,2.7,19.3,767.0,474.25,355.81
2018,3,7,13,45,960.5,78.5,2.65,19.25,742.5,420.33,309.05
2018,3,7,14,0,954.0,77.0,2.6,19.2,718.0,365.45,260.51
2018,3,7,14,15,944.5,76.5,2.55,19.05,686.5,309.86,211.03
2018,3,7,14,30,935.0,76.0,2.5,18.9,655.0,254.03,161.88
2018,3,7,14,45,921.5,74.0,2.45,18.75,616.0,196.49,114.19
2018,3,7,15,0,908.0,72.0,2.4,18.6,577.0,139.68,73.57
2018,3,7,15,15,889.5,70.0,2.4,18.6,533.0,83.65,46.98
2018,3,7,15,30,871.0,68.0,2.4,18.6,489.0,58.38,45.29
2018,3,7,15,45,846.0,65.0,2.15,17.9,440.0,56.26,43.75
2018,3,7,16,0,821.0,62.0,1.9,17.2,391.0,47.58,36.4
2018,3,7,16,15,783.5,59.0,1.8,16.4,339.0,46.17,35.39
2018,3,7,16,30,746.0,56.0,1.7,15.6,287.0,44.79,34.34
2018,3,7,16,45,689.5,51.5,1.6,14.75,234.5,42.09,32.03
2018,3,7,17,0,633.0,47.0,1.5,13.9,182.0,39.43,29.59
2018,3,7,17,15,537.0,40.0,1.5,13.3,132.5,31.48,22.22
2018,3,7,17,30,441.0,33.0,1.5,12.7,83.0,26.82,17.35
2018,3,7,17,45,272.5,22.0,1.55,12.15,47.5,18.27,2.93
2018,3,7,18,0,104.0,11.0,1.6,11.6,12.0,10.01,0.0
2018,3,7,18,15,52.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,8.0,3.5,0.5,12.25,3.5,0.0,0.0
2018,3,8,6,30,16.0,7.0,0.5,12.6,7.0,15.59,0.0
2018,3,8,6,45,30.0,22.0,0.5,12.95,24.5,53.58,2.86
2018,3,8,7,0,44.0,37.0,0.5,13.3,42.0,86.46,64.91
2018,3,8,7,15,73.5,57.0,0.5,13.65,70.0,131.18,105.55
2018,3,8,7,30,103.0,77.0,0.5,14.0,98.0,176.16,144.67
2018,3,8,7,45,161.0,96.5,0.5,14.35,140.0,242.29,200.5
2018,3,8,8,0,219.0,116.0,0.5,14.7,182.0,325.12,267.29
2018,3,8,8,15,238.5,135.5,0.55,15.15,219.5,365.13,297.7
2018,3,8,8,30,258.0,155.0,0.6,15.6,257.0,404.64,327.14
2018,3,8,8,45,303.0,170.0,0.65,16.1,304.0,458.64,367.35
2018,3,8,9,0,348.0,185.0,0.7,16.6,351.0,512.47,406.19
2018,3,8,9,15,471.0,173.0,0.85,17.05,420.0,615.93,482.7
2018,3,8,9,30,594.0,161.0,1.0,17.5,489.0,709.76,549.62
2018,3,8,9,45,704.0,136.5,1.15,17.95,552.0,771.9,591.8
2018,3,8,10,0,814.0,112.0,1.3,18.4,615.0,825.62,627.44
2018,3,8,10,15,851.0,106.0,1.4,18.65,655.0,839.81,635.84
2018,3,8,10,30,888.0,100.0,1.5,18.9,695.0,843.54,637.71
2018,3,8,10,45,913.0,94.5,1.6,19.2,725.5,841.32,635.64
2018,3,8,11,0,938.0,89.0,1.7,19.5,756.0,835.17,631.05
2018,3,8,11,15,944.5,89.0,1.8,19.65,774.0,816.56,618.43
2018,3,8,11,30,951.0,89.0,1.9,19.8,792.0,794.44,603.49
2018,3,8,11,45,954.5,88.5,2.0,19.95,801.0,766.24,584.31
2018,3,8,12,0,958.0,88.0,2.1,20.1,810.0,734.86,561.71
2018,3,8,12,15,959.5,87.5,2.15,20.15,811.0,699.11,534.78
2018,3,8,12,30,961.0,87.0,2.2,20.2,812.0,660.55,505.2
2018,3,8,12,45,960.5,86.0,2.25,20.2,804.5,617.75,471.85
2018,3,8,13,0,960.0,85.0,2.3,20.2,797.0,572.62,435.83
2018,3,8,13,15,913.5,100.5,2.3,20.15,766.5,518.01,391.69
2018,3,8,13,30,867.0,116.0,2.3,20.1,736.0,461.99,345.78
2018,3,8,13,45,605.5,194.0,2.25,20.0,620.0,378.25,281.53
2018,3,8,14,0,344.0,272.0,2.2,19.9,504.0,321.75,240.59
2018,3,8,14,15,503.5,213.5,2.15,19.75,536.0,291.87,210.53
2018,3,8,14,30,663.0,155.0,2.1,19.6,568.0,248.31,167.53
2018,3,8,14,45,779.0,116.0,2.05,19.5,573.5,201.88,124.1
2018,3,8,15,0,895.0,77.0,2.0,19.4,579.0,144.35,77.11
2018,3,8,15,15,877.0,74.5,2.0,19.4,534.5,88.54,49.86
2018,3,8,15,30,859.0,72.0,2.0,19.4,490.0,61.02,47.4
2018,3,8,15,45,834.5,69.5,1.85,18.85,442.0,52.04,39.89
2018,3,8,16,0,810.0,67.0,1.7,18.3,394.0,51.24,39.43
2018,3,8,16,15,690.5,73.0,1.55,17.55,326.0,51.81,40.16
2018,3,8,16,30,571.0,79.0,1.4,16.8,258.0,57.83,45.66
2018,3,8,16,45,554.0,66.5,1.25,16.05,214.0,49.87,38.74
2018,3,8,17,0,537.0,54.0,1.1,15.3,170.0,41.47,31.24
2018,3,8,17,15,471.5,45.5,1.15,14.65,127.0,35.96,26.06
2018,3,8,17,30,406.0,37.0,1.2,14.0,84.0,30.32,20.33
2018,3,8,17,45,223.0,23.0,1.2,13.4,47.0,19.04,4.75
2018,3,8,18,0,40.0,9.0,1.2,12.8,10.0,8.19,0.0
2018,3,8,18,15,20.0,4.5,1.2,12.6,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,6,15,40.0,5.0,1.2,10.85,5.5,0.0,0.0
2018,3,9,6,30,80.0,10.0,1.3,11.2,11.0,55.51,0.0
2018,3,9,6,45,236.0,22.0,1.4,11.55,44.0,200.22,66.97
2018,3,9,7,0,392.0,34.0,1.5,11.9,77.0,337.76,269.45
2018,3,9,7,15,468.0,42.5,1.4,12.45,121.5,412.28,338.75
2018,3,9,7,30,544.0,51.0,1.3,13.0,166.0,490.39,403.79
2018,3,9,7,45,627.0,54.5,1.2,13.5,221.5,569.6,465.04
2018,3,9,8,0,710.0,58.0,1.1,14.0,277.0,646.89,521.06
2018,3,9,8,15,746.0,62.5,1.2,14.55,328.0,694.43,554.38
2018,3,9,8,30,782.0,67.0,1.3,15.1,379.0,740.54,585.78
2018,3,9,8,45,761.5,81.0,1.35,15.6,416.0,749.98,589.79
2018,3,9,9,0,741.0,95.0,1.4,16.1,453.0,759.67,594.27
2018,3,9,9,15,756.0,102.5,1.5,16.4,496.5,783.54,609.69
2018,3,9,9,30,771.0,110.0,1.6,16.7,540.0,800.03,619.71
2018,3,9,9,45,826.0,101.0,1.7,17.0,590.0,832.96,641.27
2018,3,9,10,0,881.0,92.0,1.8,17.3,640.0,854.9,654.96
2018,3,9,10,15,871.5,101.0,1.8,17.45,666.0,854.28,652.64
2018,3,9,10,30,862.0,110.0,1.8,17.6,692.0,842.87,643.32
2018,3,9,10,45,792.5,144.0,1.75,17.75,694.0,805.64,615.96
2018,3,9,11,0,723.0,178.0,1.7,17.9,696.0,769.87,589.07
2018,3,9,11,15,779.5,159.0,1.8,18.05,729.0,772.24,591.47
2018,3,9,11,30,836.0,140.0,1.9,18.2,762.0,767.78,588.53
2018,3,9,11,45,723.5,186.0,1.95,18.35,728.5,705.15,541.06
2018,3,9,12,0,611.0,232.0,2.0,18.5,695.0,641.9,493.23
2018,3,9,12,15,465.0,287.0,2.05,18.55,639.5,567.17,436.37
2018,3,9,12,30,319.0,342.0,2.1,18.6,584.0,498.93,383.87
2018,3,9,12,45,302.5,344.0,2.15,18.65,571.5,471.07,362.56
2018,3,9,13,0,286.0,346.0,2.2,18.7,559.0,443.71,341.18
2018,3,9,13,15,330.5,329.0,2.2,18.55,570.5,430.66,330.4
2018,3,9,13,30,375.0,312.0,2.2,18.4,582.0,413.38,315.54
2018,3,9,13,45,367.0,303.0,2.15,18.25,560.0,378.2,286.93
2018,3,9,14,0,359.0,294.0,2.1,18.1,538.0,343.5,258.41
2018,3,9,14,15,298.5,291.0,2.05,17.9,487.5,299.64,224.37
2018,3,9,14,30,238.0,288.0,2.0,17.7,437.0,268.41,201.03
2018,3,9,14,45,211.0,272.0,2.0,17.55,398.5,234.28,175.15
2018,3,9,15,0,184.0,256.0,2.0,17.4,360.0,203.27,153.02
2018,3,9,15,15,171.5,236.0,2.0,17.4,327.0,173.74,133.54
2018,3,9,15,30,159.0,216.0,2.0,17.4,294.0,153.17,126.71
2018,3,9,15,45,169.5,193.0,1.95,16.8,268.5,139.43,115.7
2018,3,9,16,0,180.0,170.0,1.9,16.2,243.0,125.13,104.03
2018,3,9,16,15,185.5,148.0,1.8,15.65,214.5,110.85,92.15
2018,3,9,16,30,191.0,126.0,1.7,15.1,186.0,92.34,76.32
2018,3,9,16,45,161.0,105.0,1.6,14.55,149.5,81.23,66.69
2018,3,9,17,0,131.0,84.0,1.5,14.0,113.0,65.99,53.11
2018,3,9,17,15,101.5,63.5,1.5,13.55,82.5,50.69,39.15
2018,3,9,17,30,72.0,43.0,1.5,13.1,52.0,35.03,24.54
2018,3,9,17,45,47.5,26.5,1.45,12.7,31.0,21.88,7.69
2018,3,9,18,0,23.0,10.0,1.4,12.3,10.0,9.1,0.0
2018,3,9,18,15,11.5,5.0,1.35,12.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.9,11.2,2.0,1.82,0.0
2018,3,10,6,45,0.0,4.5,0.9,11.35,4.5,3.94,0.0
2018,3,10,7,0,0.0,7.0,0.9,11.5,7.0,6.14,0.0
2018,3,10,7,15,0.0,8.5,1.0,11.7,8.5,7.46,0.73
2018,3,10,7,30,0.0,10.0,1.1,11.9,10.0,8.78,1.95
2018,3,10,7,45,0.0,41.5,1.2,12.1,41.5,36.59,26.09
2018,3,10,8,0,0.0,73.0,1.3,12.3,73.0,66.07,51.4
2018,3,10,8,15,0.5,93.0,1.35,12.55,93.0,86.09,68.28
2018,3,10,8,30,1.0,113.0,1.4,12.8,113.0,105.94,84.75
2018,3,10,8,45,0.5,86.0,1.4,13.05,86.0,76.97,59.99
2018,3,10,9,0,0.0,59.0,1.4,13.3,59.0,52.14,38.81
2018,3,10,9,15,0.0,49.0,1.45,13.5,49.0,43.29,31.19
2018,3,10,9,30,0.0,39.0,1.5,13.7,39.0,34.45,23.6
2018,3,10,9,45,0.0,51.0,1.5,13.95,51.0,45.1,32.47
2018,3,10,10,0,0.0,63.0,1.5,14.2,63.0,55.77,41.27
2018,3,10,10,15,0.5,77.0,1.65,14.3,77.5,68.66,51.89
2018,3,10,10,30,1.0,91.0,1.8,14.4,92.0,81.55,62.44
2018,3,10,10,45,1.5,92.0,1.9,14.55,93.0,82.86,63.39
2018,3,10,11,0,2.0,93.0,2.0,14.7,94.0,84.14,64.33
2018,3,10,11,15,3.5,136.5,2.05,14.85,139.0,124.52,97.25
2018,3,10,11,30,5.0,180.0,2.1,15.0,184.0,164.74,129.55
2018,3,10,11,45,5.5,178.0,2.15,15.15,182.5,162.71,127.69
2018,3,10,12,0,6.0,176.0,2.2,15.3,181.0,160.67,125.95
2018,3,10,12,15,3.5,151.5,2.15,15.35,154.5,136.74,106.59
2018,3,10,12,30,1.0,127.0,2.1,15.4,128.0,113.25,87.55
2018,3,10,12,45,1.0,116.5,2.05,15.4,117.5,103.85,79.98
2018,3,10,13,0,1.0,106.0,2.0,15.4,107.0,94.52,72.42
2018,3,10,13,15,0.5,94.5,2.0,15.3,95.0,84.13,64.01
2018,3,10,13,30,0.0,83.0,2.0,15.2,83.0,73.65,55.5
2018,3,10,13,45,0.0,87.5,1.95,15.1,87.5,77.64,58.89
2018,3,10,14,0,0.0,92.0,1.9,15.0,92.0,81.62,62.29
2018,3,10,14,15,0.0,93.5,1.85,14.9,93.5,82.94,63.5
2018,3,10,14,30,0.0,95.0,1.8,14.8,95.0,84.18,64.69
2018,3,10,14,45,0.0,88.5,1.8,14.7,88.5,78.43,60.1
2018,3,10,15,0,0.0,82.0,1.8,14.6,82.0,72.62,55.45
2018,3,10,15,15,0.0,86.0,1.8,14.6,86.0,76.16,58.58
2018,3,10,15,30,0.0,90.0,1.8,14.6,90.0,79.35,64.38
2018,3,10,15,45,0.0,86.5,1.6,14.35,86.5,76.18,61.86
2018,3,10,16,0,0.0,83.0,1.4,14.1,83.0,72.94,59.26
2018,3,10,16,15,0.0,64.0,1.25,13.85,64.0,56.55,44.97
2018,3,10,16,30,0.0,45.0,1.1,13.6,45.0,39.69,30.07
2018,3,10,16,45,0.0,26.5,1.0,13.4,26.5,23.32,15.4
2018,3,10,17,0,0.0,8.0,0.9,13.2,8.0,7.02,0.67
2018,3,10,17,15,0.0,7.0,0.9,13.05,7.0,6.14,0.0
2018,3,10,17,30,0.0,6.0,0.9,12.9,6.0,5.26,0.0
2018,3,10,17,45,2.5,4.0,0.9,12.8,4.0,3.58,0.0
2018,3,10,18,0,5.0,2.0,0.9,12.7,2.0,1.82,0.0
2018,3,10,18,15,2.5,1.0,0.95,12.65,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,11,6,15,54.5,6.5,1.8,9.7,7.5,0.0,0.0
2018,3,11,6,30,109.0,13.0,1.8,10.0,15.0,75.89,0.0
2018,3,11,6,45,256.0,25.5,1.8,10.25,50.5,222.87,128.6
2018,3,11,7,0,403.0,38.0,1.8,10.5,86.0,352.63,286.68
2018,3,11,7,15,496.0,46.0,1.75,10.95,135.0,439.98,365.14
2018,3,11,7,30,589.0,54.0,1.7,11.4,184.0,531.44,440.66
2018,3,11,7,45,646.5,59.0,1.7,11.8,236.0,595.5,490.91
2018,3,11,8,0,704.0,64.0,1.7,12.2,288.0,655.44,535.51
2018,3,11,8,15,742.5,68.0,1.6,12.85,340.0,704.56,568.7
2018,3,11,8,30,781.0,72.0,1.5,13.5,392.0,752.24,599.31
2018,3,11,8,45,808.0,75.0,1.4,14.15,441.0,787.26,619.62
2018,3,11,9,0,835.0,78.0,1.3,14.8,490.0,819.79,637.55
2018,3,11,9,15,856.0,80.0,1.2,15.5,535.0,843.17,648.49
2018,3,11,9,30,877.0,82.0,1.1,16.2,580.0,855.75,651.89
2018,3,11,9,45,893.5,82.5,1.0,16.9,619.0,867.29,654.65
2018,3,11,10,0,910.0,83.0,0.9,17.6,658.0,875.41,655.08
2018,3,11,10,15,919.5,84.5,0.85,18.0,690.0,875.17,651.7
2018,3,11,10,30,929.0,86.0,0.8,18.4,722.0,871.29,646.19
2018,3,11,10,45,935.0,87.5,0.75,18.8,747.0,860.86,636.62
2018,3,11,11,0,941.0,89.0,0.7,19.2,772.0,846.82,624.95
2018,3,11,11,15,945.0,90.0,0.7,19.4,789.0,827.12,611.14
2018,3,11,11,30,949.0,91.0,0.7,19.6,806.0,803.98,595.22
2018,3,11,11,45,950.5,92.0,0.75,19.85,814.5,775.69,576.63
2018,3,11,12,0,952.0,93.0,0.8,20.1,823.0,744.28,555.14
2018,3,11,12,15,851.0,139.0,0.85,20.2,792.0,687.31,513.67
2018,3,11,12,30,750.0,185.0,0.9,20.3,761.0,630.0,471.71
2018,3,11,12,45,785.0,167.0,0.95,20.4,764.5,597.29,447.77
2018,3,11,13,0,820.0,149.0,1.0,20.5,768.0,562.2,420.77
2018,3,11,13,15,722.5,184.5,1.0,20.5,721.5,501.06,373.84
2018,3,11,13,30,625.0,220.0,1.0,20.5,675.0,448.1,332.74
2018,3,11,13,45,630.5,209.0,1.0,20.45,655.0,404.18,297.08
2018,3,11,14,0,636.0,198.0,1.0,20.4,635.0,359.07,259.46
2018,3,11,14,15,625.0,191.0,1.05,20.2,604.5,311.56,220.03
2018,3,11,14,30,614.0,184.0,1.1,20.0,574.0,264.83,181.19
2018,3,11,14,45,511.5,202.0,1.1,19.85,514.0,222.21,150.58
2018,3,11,15,0,409.0,220.0,1.1,19.7,454.0,189.69,131.16
2018,3,11,15,15,473.5,183.5,1.1,19.7,434.5,139.32,96.93
2018,3,11,15,30,538.0,147.0,1.1,19.7,415.0,97.29,78.19
2018,3,11,15,45,508.0,138.0,1.2,19.0,371.0,93.14,75.22
2018,3,11,16,0,478.0,129.0,1.3,18.3,327.0,88.82,71.96
2018,3,11,16,15,455.0,114.0,1.3,17.7,283.0,80.16,64.82
2018,3,11,16,30,432.0,99.0,1.3,17.1,239.0,71.09,57.19
2018,3,11,16,45,430.0,82.0,1.3,16.5,200.5,60.23,47.79
2018,3,11,17,0,428.0,65.0,1.3,15.9,162.0,50.04,38.75
2018,3,11,17,15,349.0,53.5,1.25,15.4,119.0,40.81,30.31
2018,3,11,17,30,270.0,42.0,1.2,14.9,76.0,32.55,22.41
2018,3,11,17,45,174.5,28.0,1.1,14.4,46.0,22.02,9.64
2018,3,11,18,0,79.0,14.0,1.0,13.9,16.0,12.73,0.0
2018,3,11,18,15,39.5,7.0,0.9,13.75,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,5.5,3.0,1.75,11.7,3.0,0.0,0.0
2018,3,12,6,30,11.0,6.0,1.9,12.4,6.0,11.97,0.0
2018,3,12,6,45,7.0,18.5,2.1,13.1,18.5,22.44,9.26
2018,3,12,7,0,3.0,31.0,2.3,13.8,31.0,29.71,19.04
2018,3,12,7,15,9.5,49.5,2.45,14.4,51.5,53.82,40.18
2018,3,12,7,30,16.0,68.0,2.6,15.0,72.0,84.72,66.89
2018,3,12,7,45,188.5,84.5,2.75,15.55,145.0,259.75,217.8
2018,3,12,8,0,361.0,101.0,2.9,16.1,218.0,434.76,361.65
2018,3,12,8,15,355.5,96.5,3.05,16.5,227.5,428.1,355.08
2018,3,12,8,30,350.0,92.0,3.2,16.9,237.0,420.23,348.03
2018,3,12,8,45,313.0,136.5,3.4,17.35,277.5,447.01,366.02
2018,3,12,9,0,276.0,181.0,3.6,17.8,318.0,450.79,365.99
2018,3,12,9,15,349.0,184.5,3.65,18.1,374.0,514.57,415.48
2018,3,12,9,30,422.0,188.0,3.7,18.4,430.0,595.07,475.84
2018,3,12,9,45,380.5,226.5,3.8,18.65,455.5,581.47,462.39
2018,3,12,10,0,339.0,265.0,3.9,18.9,481.0,582.05,459.86
2018,3,12,10,15,508.0,221.5,3.9,19.1,563.0,684.29,538.14
2018,3,12,10,30,677.0,178.0,3.9,19.3,645.0,774.21,604.78
2018,3,12,10,45,618.0,205.0,3.9,19.5,642.5,737.57,574.62
2018,3,12,11,0,559.0,232.0,3.9,19.7,640.0,695.45,541.43
2018,3,12,11,15,354.0,287.0,3.9,19.8,547.5,561.94,438.3
2018,3,12,11,30,149.0,342.0,3.9,19.9,455.0,438.27,340.71
2018,3,12,11,45,140.0,348.5,3.85,20.0,455.5,427.86,332.41
2018,3,12,12,0,131.0,355.0,3.8,20.1,456.0,417.28,323.6
2018,3,12,12,15,152.0,356.0,3.8,20.1,473.5,421.22,326.54
2018,3,12,12,30,173.0,357.0,3.8,20.1,491.0,423.06,327.68
2018,3,12,12,45,122.0,338.5,3.8,20.1,432.5,365.52,283.12
2018,3,12,13,0,71.0,320.0,3.8,20.1,374.0,312.92,242.39
2018,3,12,13,15,90.5,324.5,3.75,20.0,391.5,318.62,246.72
2018,3,12,13,30,110.0,329.0,3.7,19.9,409.0,318.87,246.44
2018,3,12,13,45,129.5,327.5,3.65,19.8,419.0,313.66,241.66
2018,3,12,14,0,149.0,326.0,3.6,19.7,429.0,305.97,234.64
2018,3,12,14,15,119.0,307.0,3.55,19.5,387.0,270.35,207.23
2018,3,12,14,30,89.0,288.0,3.5,19.3,345.0,245.29,188.51
2018,3,12,14,45,54.0,242.0,3.45,19.15,276.0,199.21,153.76
2018,3,12,15,0,19.0,196.0,3.4,19.0,207.0,165.29,128.76
2018,3,12,15,15,45.0,199.0,3.4,19.0,222.5,156.17,121.46
2018,3,12,15,30,71.0,202.0,3.4,19.0,238.0,152.94,125.93
2018,3,12,15,45,50.0,158.0,3.25,18.35,182.0,124.47,102.35
2018,3,12,16,0,29.0,114.0,3.1,17.7,126.0,93.8,76.48
2018,3,12,16,15,14.5,75.5,2.95,17.25,81.5,64.79,51.53
2018,3,12,16,30,0.0,37.0,2.8,16.8,37.0,32.61,23.34
2018,3,12,16,45,0.0,23.0,2.7,16.35,23.0,20.23,12.4
2018,3,12,17,0,0.0,9.0,2.6,15.9,9.0,7.9,1.38
2018,3,12,17,15,0.0,12.5,2.6,15.6,12.5,10.97,4.04
2018,3,12,17,30,0.0,16.0,2.6,15.3,16.0,14.06,6.5
2018,3,12,17,45,0.0,10.5,2.6,15.0,10.5,9.22,1.02
2018,3,12,18,0,0.0,5.0,2.6,14.7,5.0,4.55,0.0
2018,3,12,18,15,0.0,2.5,2.65,14.6,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,13.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,14.0,2.0,1.82,0.0
2018,3,13,6,45,0.0,4.0,2.4,14.3,4.0,3.5,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.6,6.0,5.26,0.0
2018,3,13,7,15,0.0,8.5,2.75,14.8,8.5,7.46,0.68
2018,3,13,7,30,0.0,11.0,2.9,15.0,11.0,9.66,2.62
2018,3,13,7,45,0.0,14.0,3.05,15.2,14.0,12.3,4.91
2018,3,13,8,0,0.0,17.0,3.2,15.4,17.0,14.95,7.17
2018,3,13,8,15,0.0,23.5,3.4,15.55,23.5,20.69,12.04
2018,3,13,8,30,0.0,30.0,3.6,15.7,30.0,26.44,16.87
2018,3,13,8,45,0.5,79.0,3.8,15.85,79.5,70.32,53.81
2018,3,13,9,0,1.0,128.0,4.0,16.0,129.0,118.03,93.26
2018,3,13,9,15,4.0,155.0,4.1,16.05,157.5,146.65,116.57
2018,3,13,9,30,7.0,182.0,4.2,16.1,186.0,175.11,139.51
2018,3,13,9,45,12.5,202.0,4.3,16.15,210.0,198.38,158.15
2018,3,13,10,0,18.0,222.0,4.4,16.2,234.0,221.35,176.42
2018,3,13,10,15,34.5,261.5,4.4,16.15,285.0,285.63,227.77
2018,3,13,10,30,51.0,301.0,4.4,16.1,336.0,336.69,267.85
2018,3,13,10,45,51.5,311.0,4.45,16.05,347.5,342.46,271.86
2018,3,13,11,0,52.0,321.0,4.5,16.0,359.0,347.87,275.74
2018,3,13,11,15,56.5,332.0,4.45,15.95,374.0,356.94,282.51
2018,3,13,11,30,61.0,343.0,4.4,15.9,389.0,365.27,288.71
2018,3,13,11,45,56.5,337.5,4.35,15.9,380.5,350.9,277.09
2018,3,13,12,0,52.0,332.0,4.3,15.9,372.0,336.95,265.9
2018,3,13,12,15,77.0,332.5,4.2,15.8,392.0,347.97,274.81
2018,3,13,12,30,102.0,333.0,4.1,15.7,412.0,359.46,283.8
2018,3,13,12,45,185.0,322.0,4.05,15.65,463.5,388.01,306.46
2018,3,13,13,0,268.0,311.0,4.0,15.6,515.0,408.62,321.96
2018,3,13,13,15,283.0,306.5,3.9,15.55,518.0,393.4,308.8
2018,3,13,13,30,298.0,302.0,3.8,15.5,521.0,376.33,293.92
2018,3,13,13,45,206.5,289.5,3.7,15.45,439.0,315.28,245.83
2018,3,13,14,0,115.0,277.0,3.6,15.4,357.0,260.27,203.31
2018,3,13,14,15,124.0,251.0,3.5,15.35,333.5,233.16,180.98
2018,3,13,14,30,133.0,225.0,3.4,15.3,310.0,205.67,158.07
2018,3,13,14,45,185.0,203.0,3.35,15.25,314.0,179.38,134.32
2018,3,13,15,0,237.0,181.0,3.3,15.2,318.0,155.23,113.25
2018,3,13,15,15,190.0,181.5,3.3,15.2,286.0,135.24,102.15
2018,3,13,15,30,143.0,182.0,3.3,15.2,254.0,133.7,111.24
2018,3,13,15,45,138.5,172.5,3.15,14.95,236.5,127.48,106.3
2018,3,13,16,0,134.0,163.0,3.0,14.7,219.0,120.98,101.09
2018,3,13,16,15,133.5,135.0,2.75,14.4,185.0,102.85,85.62
2018,3,13,16,30,133.0,107.0,2.5,14.1,151.0,83.89,69.2
2018,3,13,16,45,102.0,61.0,2.25,13.75,91.5,47.34,36.85
2018,3,13,17,0,71.0,15.0,2.0,13.4,32.0,10.91,4.16
2018,3,13,17,15,228.5,29.0,1.9,12.9,63.0,21.06,13.16
2018,3,13,17,30,386.0,43.0,1.8,12.4,94.0,35.11,25.03
2018,3,13,17,45,244.5,29.5,1.7,11.9,56.5,24.62,12.99
2018,3,13,18,0,103.0,16.0,1.6,11.4,19.0,14.55,0.0
2018,3,13,18,15,51.5,8.0,1.6,11.3,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,6,15,6.0,4.0,1.05,9.55,4.0,0.0,0.0
2018,3,14,6,30,12.0,8.0,1.2,9.9,8.0,14.47,0.0
2018,3,14,6,45,6.0,18.5,1.35,10.3,18.5,20.82,10.08
2018,3,14,7,0,0.0,29.0,1.5,10.7,29.0,25.56,15.95
2018,3,14,7,15,0.0,44.5,1.6,10.95,44.5,40.05,28.81
2018,3,14,7,30,0.0,60.0,1.7,11.2,60.0,55.22,42.14
