Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,7,45,6.5,72.0,1.85,11.5,74.0,71.16,56.15
2018,3,14,8,0,13.0,84.0,2.0,11.8,88.0,87.46,70.24
2018,3,14,8,15,8.0,80.0,2.1,11.95,82.5,78.12,61.88
2018,3,14,8,30,3.0,76.0,2.2,12.1,77.0,69.72,54.33
2018,3,14,8,45,1.5,59.0,2.3,12.3,59.5,53.4,40.18
2018,3,14,9,0,0.0,42.0,2.4,12.5,42.0,37.08,26.07
2018,3,14,9,15,0.0,38.0,2.4,12.5,38.0,33.56,22.99
2018,3,14,9,30,0.0,34.0,2.4,12.5,34.0,30.03,19.93
2018,3,14,9,45,0.0,38.5,2.4,12.5,38.5,34.03,23.25
2018,3,14,10,0,0.0,43.0,2.4,12.5,43.0,38.03,26.57
2018,3,14,10,15,0.0,59.5,2.35,12.55,59.5,52.7,38.82
2018,3,14,10,30,0.0,76.0,2.3,12.6,76.0,67.39,51.0
2018,3,14,10,45,1.0,116.0,2.25,12.65,116.5,104.23,81.46
2018,3,14,11,0,2.0,156.0,2.2,12.7,157.0,141.42,111.79
2018,3,14,11,15,14.0,210.5,2.2,12.75,221.0,200.35,159.63
2018,3,14,11,30,26.0,265.0,2.2,12.8,285.0,264.86,210.92
2018,3,14,11,45,27.5,265.5,2.2,12.85,287.0,263.09,209.12
2018,3,14,12,0,29.0,266.0,2.2,12.9,289.0,261.15,207.45
2018,3,14,12,15,103.0,315.0,2.2,12.9,395.5,353.75,281.08
2018,3,14,12,30,177.0,364.0,2.2,12.9,502.0,432.4,341.43
2018,3,14,12,45,108.0,332.0,2.2,12.9,416.0,352.69,278.71
2018,3,14,13,0,39.0,300.0,2.2,12.9,330.0,279.87,221.52
2018,3,14,13,15,34.0,288.0,2.2,12.9,313.5,262.53,208.06
2018,3,14,13,30,29.0,276.0,2.2,12.9,297.0,245.92,194.98
2018,3,14,13,45,26.0,262.0,2.2,12.85,280.5,229.26,181.86
2018,3,14,14,0,23.0,248.0,2.2,12.8,264.0,218.73,173.65
2018,3,14,14,15,47.0,253.0,2.15,12.8,284.0,219.17,173.34
2018,3,14,14,30,71.0,258.0,2.1,12.8,304.0,221.72,174.4
2018,3,14,14,45,103.0,255.0,2.1,12.75,317.5,216.63,168.95
2018,3,14,15,0,135.0,252.0,2.1,12.7,331.0,199.02,153.95
2018,3,14,15,15,199.0,223.0,2.1,12.7,329.5,171.12,131.95
2018,3,14,15,30,263.0,194.0,2.1,12.7,328.0,132.76,111.23
2018,3,14,15,45,437.5,151.0,2.15,12.5,348.0,100.65,83.71
2018,3,14,16,0,612.0,108.0,2.2,12.3,368.0,74.25,60.78
2018,3,14,16,15,484.0,111.0,2.05,12.0,300.5,77.9,64.3
2018,3,14,16,30,356.0,114.0,1.9,11.7,233.0,80.97,67.25
2018,3,14,16,45,314.5,97.5,1.75,11.4,189.5,70.65,58.13
2018,3,14,17,0,273.0,81.0,1.6,11.1,146.0,59.87,48.39
2018,3,14,17,15,218.5,64.5,1.6,10.6,108.0,50.4,39.59
2018,3,14,17,30,164.0,48.0,1.6,10.1,70.0,38.0,27.88
2018,3,14,17,45,102.5,31.0,1.55,9.6,42.5,24.9,13.88
2018,3,14,18,0,41.0,14.0,1.5,9.1,15.0,12.73,0.0
2018,3,14,18,15,20.5,7.0,1.55,8.95,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,6,15,76.0,8.5,1.55,6.4,11.5,0.0,0.0
2018,3,15,6,30,152.0,17.0,1.7,7.1,23.0,107.19,0.0
2018,3,15,6,45,317.5,28.5,1.8,7.8,65.5,280.4,213.44
2018,3,15,7,0,483.0,40.0,1.9,8.5,108.0,416.37,345.28
2018,3,15,7,15,567.5,47.0,1.95,9.0,159.5,500.15,418.5
2018,3,15,7,30,652.0,54.0,2.0,9.5,211.0,581.27,484.87
2018,3,15,7,45,703.0,58.5,2.1,10.0,264.5,643.41,533.3
2018,3,15,8,0,754.0,63.0,2.2,10.5,318.0,705.32,579.35
2018,3,15,8,15,788.0,67.0,2.2,10.9,371.0,752.12,611.83
2018,3,15,8,30,822.0,71.0,2.2,11.3,424.0,797.23,642.06
2018,3,15,8,45,845.0,74.0,2.25,11.65,473.0,829.62,662.82
2018,3,15,9,0,868.0,77.0,2.3,12.0,522.0,851.21,675.63
2018,3,15,9,15,884.5,79.5,2.35,12.3,566.5,871.74,687.83
2018,3,15,9,30,901.0,82.0,2.4,12.6,611.0,889.05,697.75
2018,3,15,9,45,912.5,84.0,2.5,12.9,649.5,898.01,702.33
2018,3,15,10,0,924.0,86.0,2.6,13.2,688.0,903.42,704.62
2018,3,15,10,15,932.0,88.0,2.7,13.35,720.0,902.15,702.78
2018,3,15,10,30,940.0,90.0,2.8,13.5,752.0,897.19,698.56
2018,3,15,10,45,945.5,91.0,2.9,13.65,776.0,885.36,689.66
2018,3,15,11,0,951.0,92.0,3.0,13.8,800.0,869.91,678.37
2018,3,15,11,15,895.0,118.0,3.15,13.9,795.5,827.81,648.57
2018,3,15,11,30,839.0,144.0,3.3,14.0,791.0,789.25,621.25
2018,3,15,11,45,565.0,174.0,3.45,14.05,611.5,591.38,471.62
2018,3,15,12,0,291.0,204.0,3.6,14.1,432.0,402.2,322.88
2018,3,15,12,15,184.5,263.0,3.75,14.05,407.5,364.55,291.31
2018,3,15,12,30,78.0,322.0,3.9,14.0,383.0,333.01,264.32
2018,3,15,12,45,115.0,332.5,4.0,14.0,421.5,357.41,283.68
2018,3,15,13,0,152.0,343.0,4.1,14.0,460.0,375.1,297.23
2018,3,15,13,15,136.5,342.0,4.15,13.85,445.5,353.9,280.18
2018,3,15,13,30,121.0,341.0,4.2,13.7,431.0,333.77,264.1
2018,3,15,13,45,199.0,315.5,4.3,13.55,458.0,332.9,262.13
2018,3,15,14,0,277.0,290.0,4.4,13.4,485.0,318.8,248.28
2018,3,15,14,15,469.0,231.5,4.4,13.25,544.0,304.04,229.0
2018,3,15,14,30,661.0,173.0,4.4,13.1,603.0,272.5,193.33
2018,3,15,14,45,593.0,178.5,4.4,12.9,547.5,223.9,154.1
2018,3,15,15,0,525.0,184.0,4.4,12.7,492.0,182.16,124.09
2018,3,15,15,15,487.0,178.5,4.4,12.7,447.5,141.38,99.38
2018,3,15,15,30,449.0,173.0,4.4,12.7,403.0,112.52,93.87
2018,3,15,15,45,369.0,171.0,4.25,12.25,348.0,120.54,101.39
2018,3,15,16,0,289.0,169.0,4.1,11.8,293.0,119.38,100.84
2018,3,15,16,15,310.0,144.0,3.85,11.5,261.5,104.33,87.91
2018,3,15,16,30,331.0,119.0,3.6,11.2,230.0,84.25,70.32
2018,3,15,16,45,315.5,100.0,3.4,10.95,191.5,72.36,59.79
2018,3,15,17,0,300.0,81.0,3.2,10.7,153.0,59.89,48.49
2018,3,15,17,15,244.0,65.0,3.0,10.5,114.0,48.96,38.34
2018,3,15,17,30,188.0,49.0,2.8,10.3,75.0,38.82,28.62
2018,3,15,17,45,132.5,32.5,2.6,10.05,47.0,26.09,15.2
2018,3,15,18,0,77.0,16.0,2.4,9.8,19.0,14.55,0.0
2018,3,15,18,15,38.5,8.0,2.35,9.75,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,16,6,15,19.0,4.0,2.45,9.8,5.0,3.64,0.0
2018,3,16,6,30,38.0,8.0,2.6,10.0,10.0,30.36,0.0
2018,3,16,6,45,19.0,11.5,2.7,10.15,12.5,25.97,15.38
2018,3,16,7,0,0.0,15.0,2.8,10.3,15.0,13.18,5.56
2018,3,16,7,15,0.5,26.0,2.95,10.45,26.0,23.24,14.47
2018,3,16,7,30,1.0,37.0,3.1,10.6,37.0,33.35,23.4
2018,3,16,7,45,1.5,58.5,3.2,10.7,59.0,52.84,40.35
2018,3,16,8,0,2.0,80.0,3.3,10.8,81.0,74.13,58.65
2018,3,16,8,15,1.0,91.5,3.35,10.9,92.0,83.96,66.84
2018,3,16,8,30,0.0,103.0,3.4,11.0,103.0,93.74,74.88
2018,3,16,8,45,2.0,126.5,3.5,11.1,127.5,118.23,95.38
2018,3,16,9,0,4.0,150.0,3.6,11.2,152.0,142.62,115.54
2018,3,16,9,15,8.0,167.0,3.65,11.25,171.5,161.93,131.37
2018,3,16,9,30,12.0,184.0,3.7,11.3,191.0,181.12,146.96
2018,3,16,9,45,12.0,193.0,3.8,11.4,200.5,188.66,152.71
2018,3,16,10,0,12.0,202.0,3.9,11.5,210.0,196.18,158.46
2018,3,16,10,15,35.0,245.5,3.95,11.45,270.0,269.02,218.08
2018,3,16,10,30,58.0,289.0,4.0,11.4,330.0,329.91,266.96
2018,3,16,10,45,44.5,277.5,4.05,11.4,309.5,302.6,244.22
2018,3,16,11,0,31.0,266.0,4.1,11.4,289.0,276.42,222.63
2018,3,16,11,15,33.0,288.0,4.2,11.4,313.0,295.81,237.99
2018,3,16,11,30,35.0,310.0,4.3,11.4,337.0,314.29,252.48
2018,3,16,11,45,33.5,290.5,4.35,11.4,316.5,290.67,233.48
2018,3,16,12,0,32.0,271.0,4.4,11.4,296.0,267.86,215.17
2018,3,16,12,15,20.0,237.0,4.45,11.4,252.5,225.9,181.13
2018,3,16,12,30,8.0,203.0,4.5,11.4,209.0,184.48,147.36
2018,3,16,12,45,10.0,209.0,4.6,11.4,216.5,189.9,151.89
2018,3,16,13,0,12.0,215.0,4.7,11.4,224.0,194.97,156.08
2018,3,16,13,15,17.5,225.0,4.7,11.4,238.0,204.75,164.08
2018,3,16,13,30,23.0,235.0,4.7,11.4,252.0,210.67,168.87
2018,3,16,13,45,70.0,271.0,4.75,11.4,321.0,253.58,203.07
2018,3,16,14,0,117.0,307.0,4.8,11.4,390.0,283.67,225.9
2018,3,16,14,15,147.0,301.0,4.75,11.35,400.5,275.88,218.01
2018,3,16,14,30,177.0,295.0,4.7,11.3,411.0,264.5,206.91
2018,3,16,14,45,206.5,272.0,4.65,11.2,399.5,238.58,184.12
2018,3,16,15,0,236.0,249.0,4.6,11.1,388.0,201.16,152.85
2018,3,16,15,15,200.5,231.5,4.6,11.1,343.5,177.61,138.17
2018,3,16,15,30,165.0,214.0,4.6,11.1,299.0,152.62,129.5
2018,3,16,15,45,324.0,174.5,4.35,10.9,321.0,122.25,103.35
2018,3,16,16,0,483.0,135.0,4.1,10.7,343.0,92.15,77.09
2018,3,16,16,15,539.0,109.5,3.8,10.4,314.5,77.63,64.45
2018,3,16,16,30,595.0,84.0,3.5,10.1,286.0,60.56,49.32
2018,3,16,16,45,492.5,79.5,3.2,9.8,228.0,59.01,48.02
2018,3,16,17,0,390.0,75.0,2.9,9.5,170.0,55.74,45.0
2018,3,16,17,15,323.5,61.0,2.6,9.0,126.5,46.12,36.06
2018,3,16,17,30,257.0,47.0,2.3,8.5,83.0,36.15,26.54
2018,3,16,17,45,183.0,32.5,2.0,7.95,52.5,25.41,15.17
2018,3,16,18,0,109.0,18.0,1.7,7.4,22.0,16.37,0.0
2018,3,16,18,15,54.5,9.0,1.7,7.2,11.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,6,15,3.5,4.5,1.15,7.55,4.5,6.1,0.0
2018,3,17,6,30,7.0,9.0,1.3,7.8,9.0,12.35,0.0
2018,3,17,6,45,4.5,20.5,1.45,8.05,20.5,20.98,11.51
2018,3,17,7,0,2.0,32.0,1.6,8.3,32.0,29.59,19.83
2018,3,17,7,15,4.5,40.5,1.65,8.4,41.5,38.97,28.47
2018,3,17,7,30,7.0,49.0,1.7,8.5,51.0,48.52,37.1
2018,3,17,7,45,3.5,48.0,1.8,8.65,49.0,45.08,34.02
2018,3,17,8,0,0.0,47.0,1.9,8.8,47.0,41.46,30.66
2018,3,17,8,15,2.0,68.5,1.85,8.95,69.5,62.2,48.63
2018,3,17,8,30,4.0,90.0,1.8,9.1,92.0,83.97,67.2
2018,3,17,8,45,44.0,149.0,1.8,9.25,172.0,188.39,156.55
2018,3,17,9,0,84.0,208.0,1.8,9.4,252.0,288.66,239.08
2018,3,17,9,15,150.5,232.0,1.8,9.55,319.0,386.14,317.66
2018,3,17,9,30,217.0,256.0,1.8,9.7,386.0,467.32,381.14
2018,3,17,9,45,224.0,268.5,1.75,9.85,410.0,482.04,390.6
2018,3,17,10,0,231.0,281.0,1.7,10.0,434.0,510.59,410.75
2018,3,17,10,15,138.5,276.5,1.7,10.2,369.5,404.33,325.61
2018,3,17,10,30,46.0,272.0,1.7,10.4,305.0,302.18,242.65
2018,3,17,10,45,72.0,292.5,1.65,10.55,346.0,340.6,273.48
2018,3,17,11,0,98.0,313.0,1.6,10.7,387.0,377.24,301.71
2018,3,17,11,15,78.0,270.0,1.65,10.8,329.5,313.97,251.58
2018,3,17,11,30,58.0,227.0,1.7,10.9,272.0,253.56,203.52
2018,3,17,11,45,47.5,236.0,1.7,10.95,273.0,250.56,200.76
2018,3,17,12,0,37.0,245.0,1.7,11.0,274.0,247.81,198.05
2018,3,17,12,15,144.5,304.5,1.8,11.0,419.0,372.65,297.89
2018,3,17,12,30,252.0,364.0,1.9,11.0,564.0,482.55,381.93
2018,3,17,12,45,332.5,341.5,1.95,11.05,602.5,492.53,388.86
2018,3,17,13,0,413.0,319.0,2.0,11.1,641.0,495.4,390.23
2018,3,17,13,15,343.0,323.5,2.1,11.0,587.0,439.1,345.97
2018,3,17,13,30,273.0,328.0,2.2,10.9,533.0,388.22,306.01
2018,3,17,13,45,201.5,323.5,2.25,10.85,472.0,340.89,268.78
2018,3,17,14,0,130.0,319.0,2.3,10.8,411.0,296.99,234.7
2018,3,17,14,15,317.0,270.0,2.35,10.75,481.5,296.34,228.23
2018,3,17,14,30,504.0,221.0,2.4,10.7,552.0,275.22,202.31
2018,3,17,14,45,502.0,211.5,2.4,10.6,525.0,234.5,167.31
2018,3,17,15,0,500.0,202.0,2.4,10.5,498.0,193.92,135.09
2018,3,17,15,15,389.5,187.0,2.4,10.5,407.5,143.59,103.79
2018,3,17,15,30,279.0,172.0,2.4,10.5,317.0,119.26,100.36
2018,3,17,15,45,214.0,155.5,2.4,10.3,260.5,109.39,92.11
2018,3,17,16,0,149.0,139.0,2.4,10.1,204.0,106.34,89.8
2018,3,17,16,15,244.5,125.5,2.2,9.85,216.5,91.81,77.2
2018,3,17,16,30,340.0,112.0,2.0,9.6,229.0,79.06,66.04
2018,3,17,16,45,311.0,98.0,1.85,9.4,191.0,70.65,58.6
2018,3,17,17,0,282.0,84.0,1.7,9.2,153.0,61.85,50.59
2018,3,17,17,15,214.0,67.5,1.65,8.75,112.5,52.57,41.94
2018,3,17,17,30,146.0,51.0,1.6,8.3,72.0,40.21,30.24
2018,3,17,17,45,97.5,33.0,1.55,7.9,44.5,26.48,16.36
2018,3,17,18,0,49.0,15.0,1.5,7.5,17.0,13.64,0.0
2018,3,17,18,15,24.5,7.5,1.5,7.35,8.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,49.5,11.0,1.15,6.05,13.5,38.6,0.0
2018,3,18,6,30,99.0,22.0,1.2,6.4,27.0,113.86,0.0
2018,3,18,6,45,199.5,37.0,1.25,6.75,63.0,216.85,173.87
2018,3,18,7,0,300.0,52.0,1.3,7.1,99.0,308.6,259.36
2018,3,18,7,15,391.5,63.0,1.35,7.5,148.5,395.14,334.94
2018,3,18,7,30,483.0,74.0,1.4,7.9,198.0,492.26,415.51
2018,3,18,7,45,481.0,91.0,1.45,8.3,237.5,517.91,435.29
2018,3,18,8,0,479.0,108.0,1.5,8.7,277.0,546.45,456.42
2018,3,18,8,15,474.0,126.0,1.5,9.05,314.5,571.44,473.53
2018,3,18,8,30,469.0,144.0,1.5,9.4,352.0,593.9,488.14
2018,3,18,8,45,552.0,143.0,1.5,9.8,414.5,666.83,542.12
2018,3,18,9,0,635.0,142.0,1.5,10.2,477.0,747.88,598.69
2018,3,18,9,15,590.5,166.0,1.45,10.55,498.0,735.96,585.97
2018,3,18,9,30,546.0,190.0,1.4,10.9,519.0,714.93,566.95
2018,3,18,9,45,481.5,227.0,1.35,11.3,530.5,693.82,547.17
2018,3,18,10,0,417.0,264.0,1.3,11.7,542.0,669.09,525.0
2018,3,18,10,15,344.5,296.5,1.3,11.9,533.0,618.08,484.97
2018,3,18,10,30,272.0,329.0,1.3,12.1,524.0,580.09,454.26
2018,3,18,10,45,223.0,348.0,1.3,12.3,511.5,535.41,419.44
2018,3,18,11,0,174.0,367.0,1.3,12.5,499.0,504.14,394.29
2018,3,18,11,15,264.0,360.0,1.25,12.55,565.0,567.93,442.52
2018,3,18,11,30,354.0,353.0,1.2,12.6,631.0,615.73,477.21
2018,3,18,11,45,352.0,357.0,1.15,12.6,635.5,600.1,464.2
2018,3,18,12,0,350.0,361.0,1.1,12.6,640.0,583.27,450.91
2018,3,18,12,15,327.0,365.5,1.05,12.55,626.0,551.76,426.74
2018,3,18,12,30,304.0,370.0,1.0,12.5,612.0,520.82,403.01
2018,3,18,12,45,242.5,367.0,0.95,12.45,559.0,461.96,358.31
2018,3,18,13,0,181.0,364.0,0.9,12.4,506.0,408.84,317.85
2018,3,18,13,15,106.5,333.5,0.9,12.35,416.5,333.51,260.64
2018,3,18,13,30,32.0,303.0,0.9,12.3,327.0,269.01,211.39
2018,3,18,13,45,34.0,296.5,0.95,12.3,321.5,259.45,204.38
2018,3,18,14,0,36.0,290.0,1.0,12.3,316.0,249.63,196.79
2018,3,18,14,15,23.0,251.5,0.95,12.2,268.0,218.92,172.99
2018,3,18,14,30,10.0,213.0,0.9,12.1,220.0,182.92,145.02
2018,3,18,14,45,6.0,187.5,0.85,12.05,191.5,160.35,127.35
2018,3,18,15,0,2.0,162.0,0.8,12.0,163.0,138.46,110.07
2018,3,18,15,15,2.0,157.5,0.8,12.0,158.5,133.58,106.47
2018,3,18,15,30,2.0,153.0,0.8,12.0,154.0,128.59,107.53
2018,3,18,15,45,1.0,133.0,0.65,11.7,133.5,112.85,94.3
2018,3,18,16,0,0.0,113.0,0.5,11.4,113.0,96.88,80.74
2018,3,18,16,15,3.5,95.0,0.55,11.25,96.0,82.24,68.18
2018,3,18,16,30,7.0,77.0,0.6,11.1,79.0,67.4,55.22
2018,3,18,16,45,4.0,69.0,0.7,10.9,70.0,60.33,49.01
2018,3,18,17,0,1.0,61.0,0.8,10.7,61.0,53.18,42.55
2018,3,18,17,15,33.5,50.5,0.85,10.5,55.5,43.49,33.58
2018,3,18,17,30,66.0,40.0,0.9,10.3,50.0,33.51,24.14
2018,3,18,17,45,46.0,27.5,1.0,10.1,33.0,23.25,13.76
2018,3,18,18,0,26.0,15.0,1.1,9.9,16.0,12.86,0.0
2018,3,18,18,15,13.0,7.5,1.1,9.8,8.0,6.82,0.0
2018,3,18,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,6,15,125.0,12.0,1.7,6.1,19.0,83.58,0.0
2018,3,19,6,30,250.0,24.0,1.8,6.9,38.0,209.61,56.53
2018,3,19,6,45,386.0,33.5,1.95,7.75,82.5,335.96,272.28
2018,3,19,7,0,522.0,43.0,2.1,8.6,127.0,454.93,380.18
2018,3,19,7,15,551.0,54.0,2.2,9.25,171.5,506.06,425.18
2018,3,19,7,30,580.0,65.0,2.3,9.9,216.0,557.36,467.34
2018,3,19,7,45,634.5,72.0,2.4,10.6,271.0,623.28,518.31
2018,3,19,8,0,689.0,79.0,2.5,11.3,326.0,689.64,567.25
2018,3,19,8,15,759.0,78.0,2.65,12.0,387.5,753.61,612.85
2018,3,19,8,30,829.0,77.0,2.8,12.7,449.0,822.97,661.06
2018,3,19,8,45,851.0,80.0,2.95,13.4,498.5,854.67,680.74
2018,3,19,9,0,873.0,83.0,3.1,14.1,548.0,883.57,698.45
2018,3,19,9,15,892.5,84.5,3.05,14.6,593.5,897.08,704.19
2018,3,19,9,30,912.0,86.0,3.0,15.1,639.0,915.75,713.74
2018,3,19,9,45,923.0,87.5,2.95,15.6,677.0,923.49,715.6
2018,3,19,10,0,934.0,89.0,2.9,16.1,715.0,927.65,715.19
2018,3,19,10,15,949.0,88.5,2.9,16.4,749.5,929.35,714.2
2018,3,19,10,30,964.0,88.0,2.9,16.7,784.0,927.25,710.79
2018,3,19,10,45,971.0,88.0,2.95,17.0,808.5,915.06,701.02
2018,3,19,11,0,978.0,88.0,3.0,17.3,833.0,899.15,688.91
2018,3,19,11,15,974.0,91.5,3.05,17.4,846.5,874.38,671.29
2018,3,19,11,30,970.0,95.0,3.1,17.5,860.0,846.35,651.49
2018,3,19,11,45,937.5,111.5,3.15,17.65,857.0,806.64,623.31
2018,3,19,12,0,905.0,128.0,3.2,17.8,854.0,764.97,592.8
2018,3,19,12,15,864.0,146.5,3.15,17.75,839.0,721.32,558.99
2018,3,19,12,30,823.0,165.0,3.1,17.7,824.0,673.9,522.15
2018,3,19,12,45,739.0,201.0,3.05,17.65,788.0,615.99,476.74
2018,3,19,13,0,655.0,237.0,3.0,17.6,752.0,561.84,433.83
2018,3,19,13,15,698.0,211.5,2.85,17.5,750.0,525.31,404.04
2018,3,19,13,30,741.0,186.0,2.7,17.4,748.0,484.0,369.33
2018,3,19,13,45,720.5,185.5,2.55,17.3,718.0,432.66,326.29
2018,3,19,14,0,700.0,185.0,2.4,17.2,688.0,382.4,283.43
2018,3,19,14,15,718.5,166.5,2.3,17.2,663.0,330.96,238.17
2018,3,19,14,30,737.0,148.0,2.2,17.2,638.0,277.33,190.66
2018,3,19,14,45,718.5,143.5,2.05,17.15,598.5,225.24,146.66
2018,3,19,15,0,700.0,139.0,1.9,17.1,559.0,174.92,107.57
2018,3,19,15,15,616.5,149.5,1.9,17.1,499.5,133.34,84.96
2018,3,19,15,30,533.0,160.0,1.9,17.1,440.0,104.09,84.78
2018,3,19,15,45,631.0,123.5,1.7,16.75,424.0,81.76,65.93
2018,3,19,16,0,729.0,87.0,1.5,16.4,408.0,58.83,46.26
2018,3,19,16,15,624.0,91.5,1.35,15.85,342.5,63.53,50.67
2018,3,19,16,30,519.0,96.0,1.2,15.3,277.0,69.17,55.89
2018,3,19,16,45,438.5,88.5,1.05,14.75,224.0,64.28,51.75
2018,3,19,17,0,358.0,81.0,0.9,14.2,171.0,59.79,47.8
2018,3,19,17,15,302.5,66.0,0.85,13.8,129.5,49.63,38.56
2018,3,19,17,30,247.0,51.0,0.8,13.4,88.0,39.06,28.71
2018,3,19,17,45,182.0,34.5,0.8,13.0,56.0,26.87,16.75
2018,3,19,18,0,117.0,18.0,0.8,12.6,24.0,14.22,0.0
2018,3,19,18,15,58.5,9.0,0.8,12.45,12.0,8.19,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,3.3,10.6,1.5,1.36,0.0
2018,3,20,6,30,0.0,3.0,3.3,10.6,3.0,2.63,0.0
2018,3,20,6,45,0.0,5.0,3.3,10.55,5.0,4.38,0.0
2018,3,20,7,0,0.0,7.0,3.3,10.5,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,3.25,10.55,8.5,7.46,0.82
2018,3,20,7,30,0.0,10.0,3.2,10.6,10.0,8.78,2.01
2018,3,20,7,45,0.0,12.5,3.1,10.65,12.5,10.99,3.94
2018,3,20,8,0,0.0,15.0,3.0,10.7,15.0,13.19,5.84
2018,3,20,8,15,0.0,18.0,3.1,10.8,18.0,15.85,8.11
2018,3,20,8,30,0.0,21.0,3.2,10.9,21.0,18.5,10.36
2018,3,20,8,45,0.0,24.5,3.35,10.95,24.5,21.6,12.97
2018,3,20,9,0,0.0,28.0,3.5,11.0,28.0,24.71,15.58
2018,3,20,9,15,0.0,34.5,3.6,11.1,34.5,30.47,20.43
2018,3,20,9,30,0.0,41.0,3.7,11.2,41.0,36.24,25.26
2018,3,20,9,45,0.0,50.0,3.8,11.3,50.0,44.24,31.95
2018,3,20,10,0,0.0,59.0,3.9,11.4,59.0,52.25,38.61
2018,3,20,10,15,0.0,59.0,4.0,11.55,59.0,52.27,38.52
2018,3,20,10,30,0.0,59.0,4.1,11.7,59.0,52.3,38.44
2018,3,20,10,45,0.0,69.0,4.2,11.8,69.0,61.21,45.82
2018,3,20,11,0,0.0,79.0,4.3,11.9,79.0,70.13,53.18
2018,3,20,11,15,0.0,85.0,4.4,12.05,85.0,75.5,57.55
2018,3,20,11,30,0.0,91.0,4.5,12.2,91.0,80.87,61.93
2018,3,20,11,45,0.0,86.5,4.6,12.3,86.5,76.87,58.55
2018,3,20,12,0,0.0,82.0,4.7,12.4,82.0,72.86,55.19
2018,3,20,12,15,0.0,78.0,4.75,12.5,78.0,69.3,52.21
2018,3,20,12,30,0.0,74.0,4.8,12.6,74.0,65.73,49.24
2018,3,20,12,45,0.0,73.0,4.85,12.7,73.0,64.83,48.5
2018,3,20,13,0,0.0,72.0,4.9,12.8,72.0,63.93,47.76
2018,3,20,13,15,0.0,70.0,4.8,12.8,70.0,62.13,46.3
2018,3,20,13,30,0.0,68.0,4.7,12.8,68.0,60.34,44.86
2018,3,20,13,45,0.0,70.5,4.6,12.8,70.5,62.54,46.75
2018,3,20,14,0,0.0,73.0,4.5,12.8,73.0,64.74,48.66
2018,3,20,14,15,0.0,73.5,4.4,12.8,73.5,65.16,49.1
2018,3,20,14,30,0.0,74.0,4.3,12.8,74.0,65.58,49.56
2018,3,20,14,45,0.0,74.5,4.2,12.75,74.5,66.0,50.04
2018,3,20,15,0,0.0,75.0,4.1,12.7,75.0,66.42,50.53
2018,3,20,15,15,0.0,78.0,4.1,12.7,78.0,69.06,52.91
2018,3,20,15,30,0.0,81.0,4.1,12.7,81.0,71.71,57.99
2018,3,20,15,45,0.0,89.5,3.95,12.55,89.5,78.9,64.57
2018,3,20,16,0,0.0,98.0,3.8,12.4,98.0,85.3,70.49
2018,3,20,16,15,0.0,92.5,3.75,12.3,92.5,80.36,66.35
2018,3,20,16,30,0.0,87.0,3.7,12.2,87.0,75.32,62.06
2018,3,20,16,45,0.0,68.5,3.65,12.1,68.5,60.0,48.47
2018,3,20,17,0,0.0,50.0,3.6,12.0,50.0,44.14,34.19
2018,3,20,17,15,0.0,39.5,3.55,11.9,39.5,34.84,25.64
2018,3,20,17,30,0.0,29.0,3.5,11.8,29.0,25.55,16.99
2018,3,20,17,45,5.0,19.5,3.4,11.75,20.0,17.17,8.83
2018,3,20,18,0,10.0,10.0,3.3,11.7,11.0,8.97,0.0
2018,3,20,18,15,5.0,5.0,3.25,11.65,5.5,4.55,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,21,5,45,3.5,1.0,2.55,13.4,1.0,0.0,0.0
2018,3,21,6,0,7.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,3,21,6,15,7.0,6.5,2.55,13.5,6.5,10.03,0.0
2018,3,21,6,30,7.0,11.0,2.6,13.6,11.0,14.25,2.43
2018,3,21,6,45,3.5,17.0,2.7,13.65,17.0,17.28,8.7
2018,3,21,7,0,0.0,23.0,2.8,13.7,23.0,20.23,11.53
2018,3,21,7,15,0.0,29.5,2.9,13.8,29.5,25.97,16.64
2018,3,21,7,30,0.0,36.0,3.0,13.9,36.0,31.72,21.66
2018,3,21,7,45,0.0,39.5,3.05,14.0,39.5,34.82,24.31
2018,3,21,8,0,0.0,43.0,3.1,14.1,43.0,37.92,26.91
2018,3,21,8,15,0.0,67.0,3.15,14.2,67.0,59.22,44.92
2018,3,21,8,30,0.0,91.0,3.2,14.3,91.0,81.33,63.38
2018,3,21,8,45,4.0,133.0,3.25,14.45,135.0,125.97,100.51
2018,3,21,9,0,8.0,175.0,3.3,14.6,179.0,171.23,137.46
2018,3,21,9,15,10.0,184.5,3.35,14.7,190.0,180.92,144.91
2018,3,21,9,30,12.0,194.0,3.4,14.8,201.0,190.69,152.46
2018,3,21,9,45,12.5,205.5,3.4,14.9,213.5,201.12,160.43
2018,3,21,10,0,13.0,217.0,3.4,15.0,226.0,211.46,168.31
2018,3,21,10,15,21.5,252.0,3.45,15.1,267.5,251.61,200.21
2018,3,21,10,30,30.0,287.0,3.5,15.2,309.0,303.67,241.0
2018,3,21,10,45,26.5,283.5,3.55,15.3,303.5,293.38,232.24
2018,3,21,11,0,23.0,280.0,3.6,15.4,298.0,273.93,216.53
2018,3,21,11,15,27.5,294.5,3.6,15.45,316.5,297.64,235.0
2018,3,21,11,30,32.0,309.0,3.6,15.5,335.0,311.04,245.22
2018,3,21,11,45,59.5,344.0,3.6,15.55,392.0,359.7,283.31
2018,3,21,12,0,87.0,379.0,3.6,15.6,449.0,405.03,318.16
2018,3,21,12,15,107.5,384.0,3.6,15.65,471.0,415.38,325.94
2018,3,21,12,30,128.0,389.0,3.6,15.7,493.0,425.52,333.54
2018,3,21,12,45,113.5,379.5,3.6,15.75,471.0,397.12,311.22
2018,3,21,13,0,99.0,370.0,3.6,15.8,449.0,370.99,290.75
2018,3,21,13,15,64.5,335.0,3.6,15.8,386.0,316.41,248.28
2018,3,21,13,30,30.0,300.0,3.6,15.8,323.0,266.12,209.09
2018,3,21,13,45,27.5,287.0,3.65,15.85,307.5,250.01,196.56
2018,3,21,14,0,25.0,274.0,3.7,15.9,292.0,240.94,189.52
2018,3,21,14,15,47.5,284.5,3.65,15.9,317.0,243.64,191.11
2018,3,21,14,30,70.0,295.0,3.6,15.9,342.0,249.13,194.59
2018,3,21,14,45,46.0,255.0,3.6,15.9,285.0,209.21,163.76
2018,3,21,15,0,22.0,215.0,3.6,15.9,228.0,181.23,142.74
2018,3,21,15,15,11.0,167.5,3.6,15.9,174.0,142.02,111.87
2018,3,21,15,30,0.0,120.0,3.6,15.9,120.0,103.69,84.9
2018,3,21,15,45,5.0,125.5,3.3,15.75,127.5,107.4,88.47
2018,3,21,16,0,10.0,131.0,3.0,15.6,135.0,110.69,91.65
2018,3,21,16,15,17.0,122.0,2.8,15.4,128.5,102.96,85.26
2018,3,21,16,30,24.0,113.0,2.6,15.2,122.0,91.72,75.71
2018,3,21,16,45,20.0,96.5,2.45,15.0,103.0,79.1,64.77
2018,3,21,17,0,16.0,80.0,2.3,14.8,84.0,67.93,54.89
2018,3,21,17,15,8.0,61.5,2.25,14.6,63.5,52.69,41.16
2018,3,21,17,30,0.0,43.0,2.2,14.4,43.0,37.31,27.11
2018,3,21,17,45,5.0,28.0,2.2,14.2,28.5,24.55,15.0
2018,3,21,18,0,10.0,13.0,2.2,14.0,14.0,11.67,0.0
2018,3,21,18,15,5.0,6.5,2.15,13.9,7.0,5.91,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,22,5,45,3.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,3,22,6,0,6.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,6,15,6.0,2.0,3.7,12.8,2.0,5.37,0.0
2018,3,22,6,30,6.0,4.0,3.8,12.9,4.0,7.93,0.0
2018,3,22,6,45,3.0,5.5,3.85,12.95,5.5,6.93,0.19
2018,3,22,7,0,0.0,7.0,3.9,13.0,7.0,6.14,0.0
2018,3,22,7,15,0.0,9.0,3.95,13.1,9.0,7.9,1.15
2018,3,22,7,30,0.0,11.0,4.0,13.2,11.0,9.66,2.7
2018,3,22,7,45,0.0,17.5,4.05,13.3,17.5,15.39,7.64
2018,3,22,8,0,0.0,24.0,4.1,13.4,24.0,21.13,12.55
2018,3,22,8,15,0.0,39.0,4.2,13.6,39.0,34.39,23.84
2018,3,22,8,30,0.0,54.0,4.3,13.8,54.0,47.69,35.04
2018,3,22,8,45,0.0,66.5,4.35,14.05,66.5,58.81,44.26
2018,3,22,9,0,0.0,79.0,4.4,14.3,79.0,69.94,53.4
2018,3,22,9,15,0.5,80.0,4.45,14.5,80.5,71.3,54.34
2018,3,22,9,30,1.0,81.0,4.5,14.7,82.0,72.66,55.3
2018,3,22,9,45,20.5,164.0,4.55,14.9,178.0,176.37,141.2
2018,3,22,10,0,40.0,247.0,4.6,15.1,274.0,277.91,222.9
2018,3,22,10,15,68.0,222.0,4.55,15.15,271.0,273.55,219.91
2018,3,22,10,30,96.0,197.0,4.5,15.2,268.0,281.0,226.5
2018,3,22,10,45,55.0,187.5,4.45,15.2,228.5,222.82,178.25
2018,3,22,11,0,14.0,178.0,4.4,15.2,189.0,171.51,135.34
2018,3,22,11,15,22.5,227.5,4.3,15.2,245.5,229.52,181.94
2018,3,22,11,30,31.0,277.0,4.2,15.2,302.0,280.09,221.79
2018,3,22,11,45,65.0,323.0,4.15,15.15,376.0,344.41,272.63
2018,3,22,12,0,99.0,369.0,4.1,15.1,450.0,404.66,319.35
2018,3,22,12,15,150.0,367.0,4.05,15.05,489.0,433.0,341.6
2018,3,22,12,30,201.0,365.0,4.0,15.0,528.0,451.88,356.27
2018,3,22,12,45,390.0,306.5,3.95,14.95,619.0,502.18,396.24
2018,3,22,13,0,579.0,248.0,3.9,14.9,710.0,533.49,419.56
2018,3,22,13,15,431.5,272.0,3.85,14.7,612.5,444.97,349.45
2018,3,22,13,30,284.0,296.0,3.8,14.5,515.0,371.54,291.51
2018,3,22,13,45,282.5,295.5,3.75,14.35,507.5,350.17,273.47
2018,3,22,14,0,281.0,295.0,3.7,14.2,500.0,328.42,254.71
2018,3,22,14,15,357.0,260.0,3.7,14.0,508.5,304.81,232.3
2018,3,22,14,30,433.0,225.0,3.7,13.8,517.0,266.61,196.94
2018,3,22,14,45,432.0,203.0,3.65,13.55,480.5,221.36,158.56
2018,3,22,15,0,431.0,181.0,3.6,13.3,444.0,176.66,122.35
2018,3,22,15,15,236.0,189.0,3.6,13.3,331.5,148.05,110.16
2018,3,22,15,30,41.0,197.0,3.6,13.3,219.0,151.14,126.86
2018,3,22,15,45,55.5,187.5,3.7,12.7,214.5,143.92,121.29
2018,3,22,16,0,70.0,178.0,3.8,12.1,210.0,136.65,115.64
2018,3,22,16,15,252.0,140.0,3.85,11.8,234.0,101.1,84.81
2018,3,22,16,30,434.0,102.0,3.9,11.5,258.0,72.04,59.27
2018,3,22,16,45,415.5,92.0,3.9,11.2,222.0,66.39,54.38
2018,3,22,17,0,397.0,82.0,3.9,10.9,186.0,60.45,49.06
2018,3,22,17,15,345.0,66.5,3.85,10.55,142.0,49.95,39.41
2018,3,22,17,30,293.0,51.0,3.8,10.2,98.0,39.02,29.15
2018,3,22,17,45,222.5,38.0,3.8,9.9,66.0,29.58,19.73
2018,3,22,18,0,152.0,25.0,3.8,9.6,34.0,19.8,0.0
2018,3,22,18,15,76.0,12.5,3.7,9.4,17.0,11.37,0.0
2018,3,22,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,5,45,8.5,1.5,1.55,5.4,1.0,0.0,0.0
2018,3,23,6,0,17.0,3.0,1.5,5.6,2.0,0.0,0.0
2018,3,23,6,15,155.5,16.5,1.7,6.25,27.5,107.68,0.0
2018,3,23,6,30,294.0,30.0,1.9,6.9,53.0,257.9,178.05
2018,3,23,6,45,420.5,39.5,2.15,7.5,100.5,372.1,308.66
2018,3,23,7,0,547.0,49.0,2.4,8.1,148.0,488.27,410.93
2018,3,23,7,15,621.0,55.0,2.5,8.5,202.5,567.83,477.72
2018,3,23,7,30,695.0,61.0,2.6,8.9,257.0,643.92,538.41
2018,3,23,7,45,743.0,65.5,2.7,9.3,313.0,705.97,585.42
2018,3,23,8,0,791.0,70.0,2.8,9.7,369.0,767.52,630.25
2018,3,23,8,15,823.0,73.0,2.7,10.1,423.0,812.7,660.11
2018,3,23,8,30,855.0,76.0,2.6,10.5,477.0,855.92,687.64
2018,3,23,8,45,878.0,79.0,2.55,10.9,528.0,888.9,707.46
2018,3,23,9,0,901.0,82.0,2.5,11.3,579.0,910.51,718.93
2018,3,23,9,15,918.0,83.0,2.35,11.7,624.0,929.77,727.78
2018,3,23,9,30,935.0,84.0,2.2,12.1,669.0,945.72,734.19
2018,3,23,9,45,946.5,85.5,2.05,12.45,708.0,953.81,735.26
2018,3,23,10,0,958.0,87.0,1.9,12.8,747.0,958.21,733.91
2018,3,23,10,15,965.0,89.0,1.9,13.05,778.5,955.4,729.97
2018,3,23,10,30,972.0,91.0,1.9,13.3,810.0,948.79,723.72
2018,3,23,10,45,977.0,92.0,1.85,13.6,834.0,935.58,712.48
2018,3,23,11,0,982.0,93.0,1.8,13.9,858.0,918.66,699.0
2018,3,23,11,15,985.5,93.0,1.95,14.05,874.0,895.84,684.36
2018,3,23,11,30,989.0,93.0,2.1,14.2,890.0,869.52,667.2
2018,3,23,11,45,990.5,93.0,2.2,14.4,897.5,838.31,645.9
2018,3,23,12,0,992.0,93.0,2.3,14.6,905.0,803.92,622.25
2018,3,23,12,15,990.5,93.5,2.45,14.65,903.5,764.93,594.84
2018,3,23,12,30,989.0,94.0,2.6,14.7,902.0,723.28,563.65
2018,3,23,12,45,987.0,93.0,2.75,14.75,892.0,677.5,528.53
2018,3,23,13,0,985.0,92.0,2.9,14.8,882.0,629.53,490.63
2018,3,23,13,15,980.5,91.5,2.95,14.8,864.0,578.71,449.09
2018,3,23,13,30,976.0,91.0,3.0,14.8,846.0,526.32,405.06
2018,3,23,13,45,970.0,89.5,3.1,14.75,820.0,471.14,357.73
2018,3,23,14,0,964.0,88.0,3.2,14.7,794.0,415.02,308.24
2018,3,23,14,15,954.0,87.0,3.2,14.6,760.0,357.36,256.47
2018,3,23,14,30,944.0,86.0,3.2,14.5,726.0,299.63,204.33
2018,3,23,14,45,931.5,84.0,3.25,14.35,686.0,240.84,152.66
2018,3,23,15,0,919.0,82.0,3.3,14.2,646.0,182.76,105.43
2018,3,23,15,15,902.5,79.5,3.3,14.2,600.0,124.94,67.33
2018,3,23,15,30,886.0,77.0,3.3,14.2,554.0,68.72,54.94
2018,3,23,15,45,850.5,76.5,3.35,13.75,500.0,55.67,43.77
2018,3,23,16,0,815.0,76.0,3.4,13.3,446.0,56.5,44.75
2018,3,23,16,15,720.0,81.0,3.3,12.9,379.0,55.89,44.44
2018,3,23,16,30,625.0,86.0,3.2,12.5,312.0,61.15,49.34
2018,3,23,16,45,475.0,87.5,3.1,12.1,243.5,63.43,51.54
2018,3,23,17,0,325.0,89.0,3.0,11.7,175.0,65.18,53.14
2018,3,23,17,15,262.0,73.0,2.85,11.1,132.0,54.46,43.39
2018,3,23,17,30,199.0,57.0,2.7,10.5,89.0,44.82,34.32
2018,3,23,17,45,134.0,39.5,2.55,9.9,57.5,31.51,21.53
2018,3,23,18,0,69.0,22.0,2.4,9.3,26.0,17.88,1.34
2018,3,23,18,15,34.5,11.0,2.35,9.1,13.0,10.01,0.0
2018,3,23,18,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.45,7.6,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.4,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.0,16.0,1.5,8.25,22.5,63.73,0.0
2018,3,24,6,30,161.0,31.0,1.6,8.7,44.0,181.46,130.21
2018,3,24,6,45,160.5,48.5,1.7,9.15,70.0,193.92,159.82
2018,3,24,7,0,160.0,66.0,1.8,9.6,96.0,217.8,183.24
2018,3,24,7,15,192.0,84.0,1.85,9.9,131.0,266.32,226.04
2018,3,24,7,30,224.0,102.0,1.9,10.2,166.0,316.1,268.29
2018,3,24,7,45,195.5,129.5,1.95,10.45,193.5,331.07,279.06
2018,3,24,8,0,167.0,157.0,2.0,10.7,221.0,326.8,273.9
2018,3,24,8,15,195.0,177.0,2.05,10.95,262.0,373.4,311.23
2018,3,24,8,30,223.0,197.0,2.1,11.2,303.0,420.09,347.55
2018,3,24,8,45,170.5,215.0,2.2,11.4,301.0,393.01,323.05
2018,3,24,9,0,118.0,233.0,2.3,11.6,299.0,363.87,297.24
2018,3,24,9,15,90.0,210.5,2.4,11.8,263.0,308.31,251.63
2018,3,24,9,30,62.0,188.0,2.5,12.0,227.0,240.45,195.83
2018,3,24,9,45,38.5,187.5,2.65,12.25,212.0,216.73,175.33
2018,3,24,10,0,15.0,187.0,2.8,12.5,197.0,183.95,147.37
2018,3,24,10,15,35.5,214.0,2.95,12.7,240.0,236.91,190.61
2018,3,24,10,30,56.0,241.0,3.1,12.9,283.0,279.38,224.63
2018,3,24,10,45,139.5,303.5,3.3,13.15,412.0,421.74,337.89
2018,3,24,11,0,223.0,366.0,3.5,13.4,541.0,545.88,433.06
2018,3,24,11,15,258.0,361.5,3.65,13.45,567.5,568.06,449.53
2018,3,24,11,30,293.0,357.0,3.8,13.5,594.0,576.84,456.47
2018,3,24,11,45,403.0,311.0,3.95,13.6,640.5,607.44,481.55
