Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,916.0,119.5,1.25,21.65,875.5,590.14,438.96
2018,4,3,13,30,912.0,118.0,1.3,21.6,857.0,539.67,399.82
2018,4,3,13,45,905.5,116.5,1.3,21.55,831.0,486.94,357.43
2018,4,3,14,0,899.0,115.0,1.3,21.5,805.0,433.48,313.18
2018,4,3,14,15,889.0,113.0,1.4,21.35,771.5,378.0,266.7
2018,4,3,14,30,879.0,111.0,1.5,21.2,738.0,322.61,219.37
2018,4,3,14,45,866.5,108.5,1.55,21.1,698.0,259.3,166.07
2018,4,3,15,0,854.0,106.0,1.6,21.0,658.0,203.57,120.68
2018,4,3,15,15,836.0,103.0,1.6,21.0,612.5,148.1,81.3
2018,4,3,15,30,818.0,100.0,1.6,21.0,567.0,94.64,55.11
2018,4,3,15,45,793.0,97.0,1.75,20.4,517.0,68.69,53.59
2018,4,3,16,0,768.0,94.0,1.9,19.8,467.0,68.42,53.71
2018,4,3,16,15,733.0,89.5,1.9,19.25,413.5,60.65,47.3
2018,4,3,16,30,698.0,85.0,1.9,18.7,360.0,59.31,46.41
2018,4,3,16,45,615.5,83.0,1.9,18.1,299.5,59.6,46.91
2018,4,3,17,0,533.0,81.0,1.9,17.5,239.0,60.24,47.63
2018,4,3,17,15,444.5,70.0,1.85,16.65,183.5,53.39,41.66
2018,4,3,17,30,356.0,59.0,1.8,15.8,128.0,44.68,33.82
2018,4,3,17,45,293.5,47.5,1.7,14.95,92.5,36.61,26.24
2018,4,3,18,0,231.0,36.0,1.6,14.1,57.0,28.27,17.11
2018,4,3,18,15,125.5,20.5,1.65,13.75,31.0,18.65,0.0
2018,4,3,18,30,20.0,5.0,1.7,13.4,5.0,0.0,0.0
2018,4,3,18,45,10.0,2.5,1.7,13.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,4,5,45,7.0,6.5,1.15,11.65,6.5,0.0,0.0
2018,4,4,6,0,14.0,13.0,1.1,11.9,13.0,20.21,0.0
2018,4,4,6,15,24.0,29.5,1.1,12.25,32.0,53.4,34.83
2018,4,4,6,30,34.0,46.0,1.1,12.6,51.0,78.37,60.76
2018,4,4,6,45,94.0,67.0,1.1,13.0,88.0,158.76,130.88
2018,4,4,7,0,154.0,88.0,1.1,13.4,125.0,244.99,204.24
2018,4,4,7,15,148.0,112.0,1.1,13.9,154.5,257.88,214.41
2018,4,4,7,30,142.0,136.0,1.1,14.4,184.0,283.34,234.08
2018,4,4,7,45,249.0,148.0,1.1,14.9,249.5,402.95,330.25
2018,4,4,8,0,356.0,160.0,1.1,15.4,315.0,511.77,413.38
2018,4,4,8,15,409.0,170.0,1.1,15.95,368.5,591.94,470.32
2018,4,4,8,30,462.0,180.0,1.1,16.5,422.0,654.72,513.38
2018,4,4,8,45,474.0,194.0,1.15,17.05,462.5,684.01,531.35
2018,4,4,9,0,486.0,208.0,1.2,17.6,503.0,711.29,548.04
2018,4,4,9,15,567.5,196.5,1.25,18.05,564.0,772.37,590.06
2018,4,4,9,30,649.0,185.0,1.3,18.5,625.0,839.59,634.01
2018,4,4,9,45,585.0,223.5,1.4,18.9,636.0,809.01,610.23
2018,4,4,10,0,521.0,262.0,1.5,19.3,647.0,782.32,589.31
2018,4,4,10,15,422.5,300.0,1.55,19.35,620.5,720.47,543.77
2018,4,4,10,30,324.0,338.0,1.6,19.4,594.0,645.77,489.17
2018,4,4,10,45,313.5,359.0,1.65,19.45,612.5,645.58,488.57
2018,4,4,11,0,303.0,380.0,1.7,19.5,631.0,643.66,486.17
2018,4,4,11,15,303.5,389.5,1.6,19.35,644.5,638.26,481.24
2018,4,4,11,30,304.0,399.0,1.5,19.2,658.0,631.29,475.27
2018,4,4,11,45,298.0,406.0,1.4,19.05,661.5,615.46,463.01
2018,4,4,12,0,292.0,413.0,1.3,18.9,665.0,598.71,450.17
2018,4,4,12,15,292.5,412.5,1.3,18.85,664.5,579.27,436.12
2018,4,4,12,30,293.0,412.0,1.3,18.8,664.0,558.99,421.36
2018,4,4,12,45,372.0,377.0,1.25,18.75,693.0,558.57,421.42
2018,4,4,13,0,451.0,342.0,1.2,18.7,722.0,550.43,415.09
2018,4,4,13,15,444.5,337.5,1.3,18.8,705.5,514.13,387.91
2018,4,4,13,30,438.0,333.0,1.4,18.9,689.0,477.87,360.31
2018,4,4,13,45,419.5,328.0,1.55,18.95,660.5,436.26,328.4
2018,4,4,14,0,401.0,323.0,1.7,19.0,632.0,401.73,301.07
2018,4,4,14,15,364.5,317.0,1.85,19.0,589.0,357.56,266.54
2018,4,4,14,30,328.0,311.0,2.0,19.0,546.0,317.07,234.84
2018,4,4,14,45,337.0,290.5,2.15,18.95,520.5,280.58,204.94
2018,4,4,15,0,346.0,270.0,2.3,18.9,495.0,243.47,175.1
2018,4,4,15,15,449.5,220.0,2.3,18.9,491.0,187.25,128.41
2018,4,4,15,30,553.0,170.0,2.3,18.9,487.0,128.4,87.77
2018,4,4,15,45,471.0,172.5,2.3,18.45,426.0,111.05,90.26
2018,4,4,16,0,389.0,175.0,2.3,18.0,365.0,114.81,93.98
2018,4,4,16,15,259.0,159.5,2.15,17.5,280.0,112.97,92.89
2018,4,4,16,30,129.0,144.0,2.0,17.0,195.0,108.84,89.79
2018,4,4,16,45,144.5,129.0,1.85,16.5,178.5,98.54,81.24
2018,4,4,17,0,160.0,114.0,1.7,16.0,162.0,87.85,72.15
2018,4,4,17,15,98.5,92.5,1.6,15.45,120.0,72.28,58.51
2018,4,4,17,30,37.0,71.0,1.5,14.9,78.0,57.99,45.67
2018,4,4,17,45,22.5,51.0,1.4,14.3,55.0,42.29,31.3
2018,4,4,18,0,8.0,31.0,1.3,13.7,32.0,26.59,16.07
2018,4,4,18,15,7.5,17.5,1.25,13.55,18.0,15.92,0.0
2018,4,4,18,30,7.0,4.0,1.2,13.4,4.0,3.64,0.0
2018,4,4,18,45,3.5,2.0,1.2,13.2,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,5.0,5.0,1.25,10.75,5.0,0.0,0.0
2018,4,5,6,0,10.0,10.0,1.2,11.0,10.0,15.12,0.0
2018,4,5,6,15,5.0,20.5,1.3,11.6,20.5,21.29,10.95
2018,4,5,6,30,0.0,31.0,1.4,12.2,31.0,27.33,17.41
2018,4,5,6,45,0.0,38.0,1.5,12.75,38.0,33.51,23.07
2018,4,5,7,0,0.0,45.0,1.6,13.3,45.0,39.7,28.54
2018,4,5,7,15,45.0,74.0,1.5,13.85,89.5,110.48,90.48
2018,4,5,7,30,90.0,103.0,1.4,14.4,134.0,195.1,162.02
2018,4,5,7,45,133.5,135.0,1.35,14.95,189.5,271.46,224.26
2018,4,5,8,0,177.0,167.0,1.3,15.5,245.0,348.43,284.73
2018,4,5,8,15,113.5,165.5,1.1,15.8,217.5,288.25,233.42
2018,4,5,8,30,50.0,164.0,0.9,16.1,190.0,211.28,169.26
2018,4,5,8,45,176.5,212.0,0.75,16.35,317.5,396.65,316.41
2018,4,5,9,0,303.0,260.0,0.6,16.6,445.0,584.86,452.8
2018,4,5,9,15,282.5,284.5,0.55,17.05,466.5,589.9,450.67
2018,4,5,9,30,262.0,309.0,0.5,17.5,488.0,592.86,449.34
2018,4,5,9,45,264.0,327.5,0.45,17.9,516.0,608.3,457.55
2018,4,5,10,0,266.0,346.0,0.4,18.3,544.0,622.03,464.35
2018,4,5,10,15,303.5,350.0,0.5,18.85,584.5,651.19,484.38
2018,4,5,10,30,341.0,354.0,0.6,19.4,625.0,678.18,502.55
2018,4,5,10,45,422.5,323.0,0.7,19.9,668.0,717.69,530.42
2018,4,5,11,0,504.0,292.0,0.8,20.4,711.0,742.03,547.84
2018,4,5,11,15,416.0,330.0,1.0,20.45,680.0,684.82,508.32
2018,4,5,11,30,328.0,368.0,1.2,20.5,649.0,622.11,464.84
2018,4,5,11,45,475.5,325.5,1.35,20.55,735.5,686.81,513.66
2018,4,5,12,0,623.0,283.0,1.5,20.6,822.0,734.86,548.9
2018,4,5,12,15,459.5,344.5,1.75,20.35,741.5,641.73,482.41
2018,4,5,12,30,296.0,406.0,2.0,20.1,661.0,556.4,420.63
2018,4,5,12,45,218.5,413.5,2.25,19.85,600.5,493.77,375.48
2018,4,5,13,0,141.0,421.0,2.5,19.6,540.0,437.86,334.29
2018,4,5,13,15,125.5,409.0,2.5,19.3,513.5,406.45,311.13
2018,4,5,13,30,110.0,397.0,2.5,19.0,487.0,381.48,292.52
2018,4,5,13,45,113.0,384.0,2.55,18.75,474.0,361.91,277.83
2018,4,5,14,0,116.0,371.0,2.6,18.5,461.0,335.18,257.44
2018,4,5,14,15,117.0,355.5,2.6,18.25,443.0,311.83,239.35
2018,4,5,14,30,118.0,340.0,2.6,18.0,425.0,288.6,221.16
2018,4,5,14,45,150.0,320.5,2.6,17.75,422.5,269.6,205.03
2018,4,5,15,0,182.0,301.0,2.6,17.5,420.0,247.28,186.28
2018,4,5,15,15,202.0,278.0,2.6,17.5,401.5,218.37,163.77
2018,4,5,15,30,222.0,255.0,2.6,17.5,383.0,187.61,142.92
2018,4,5,15,45,168.0,232.0,2.45,16.9,324.0,162.92,134.84
2018,4,5,16,0,114.0,209.0,2.3,16.3,265.0,148.92,123.71
2018,4,5,16,15,118.5,185.5,2.2,16.0,238.0,134.64,112.04
2018,4,5,16,30,123.0,162.0,2.1,15.7,211.0,119.8,99.71
2018,4,5,16,45,144.5,139.5,1.95,15.45,189.0,105.1,87.29
2018,4,5,17,0,166.0,117.0,1.8,15.2,167.0,89.85,74.13
2018,4,5,17,15,144.5,95.5,1.75,14.85,133.0,74.51,60.63
2018,4,5,17,30,123.0,74.0,1.7,14.5,99.0,58.74,46.43
2018,4,5,17,45,88.5,54.5,1.65,14.2,69.5,43.88,32.74
2018,4,5,18,0,54.0,35.0,1.6,13.9,40.0,28.72,18.01
2018,4,5,18,15,32.0,19.5,1.55,13.75,22.0,16.22,0.0
2018,4,5,18,30,10.0,4.0,1.5,13.6,4.0,3.64,0.0
2018,4,5,18,45,5.0,2.0,1.5,13.45,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,6,5,45,1.5,5.0,1.1,13.1,5.0,4.55,0.0
2018,4,6,6,0,3.0,10.0,1.1,13.2,10.0,10.61,0.0
2018,4,6,6,15,2.0,23.0,1.2,13.35,23.0,21.57,11.35
2018,4,6,6,30,1.0,36.0,1.3,13.5,36.0,33.11,22.24
2018,4,6,6,45,3.5,49.0,1.35,13.7,49.5,47.26,34.81
2018,4,6,7,0,6.0,62.0,1.4,13.9,63.0,61.43,47.24
2018,4,6,7,15,3.0,47.0,1.45,14.15,47.5,43.85,32.17
2018,4,6,7,30,0.0,32.0,1.5,14.4,32.0,28.19,18.59
2018,4,6,7,45,1.0,61.0,1.55,14.7,61.5,54.74,41.16
2018,4,6,8,0,2.0,90.0,1.6,15.0,91.0,82.33,64.19
2018,4,6,8,15,10.5,123.0,1.65,15.25,128.5,122.28,97.4
2018,4,6,8,30,19.0,156.0,1.7,15.5,166.0,162.68,130.31
2018,4,6,8,45,43.5,202.5,1.8,15.7,228.5,246.5,197.97
2018,4,6,9,0,68.0,249.0,1.9,15.9,291.0,319.05,254.8
2018,4,6,9,15,65.0,272.0,2.0,16.15,314.5,338.18,268.25
2018,4,6,9,30,62.0,295.0,2.1,16.4,338.0,356.58,281.31
2018,4,6,9,45,51.5,285.5,2.15,16.65,322.5,331.89,261.13
2018,4,6,10,0,41.0,276.0,2.2,16.9,307.0,308.22,241.97
2018,4,6,10,15,31.5,273.0,2.3,17.15,297.5,292.98,229.39
2018,4,6,10,30,22.0,270.0,2.4,17.4,288.0,267.06,208.56
2018,4,6,10,45,20.0,258.5,2.45,17.65,275.0,252.77,197.08
2018,4,6,11,0,18.0,247.0,2.5,17.9,262.0,238.88,185.9
2018,4,6,11,15,20.0,257.5,2.55,18.0,274.5,255.89,198.97
2018,4,6,11,30,22.0,268.0,2.6,18.1,287.0,264.55,205.46
2018,4,6,11,45,22.5,287.5,2.65,18.2,307.0,279.79,216.97
2018,4,6,12,0,23.0,307.0,2.7,18.3,327.0,294.29,227.87
2018,4,6,12,15,24.5,313.5,2.75,18.2,335.0,297.25,230.17
2018,4,6,12,30,26.0,320.0,2.8,18.1,343.0,299.76,232.18
2018,4,6,12,45,27.5,325.5,2.8,18.0,349.5,300.96,233.18
2018,4,6,13,0,29.0,331.0,2.8,17.9,356.0,301.7,233.83
2018,4,6,13,15,39.5,332.5,2.8,17.75,365.5,303.52,235.46
2018,4,6,13,30,50.0,334.0,2.8,17.6,375.0,304.05,235.98
2018,4,6,13,45,49.5,324.0,2.75,17.45,363.5,289.64,224.9
2018,4,6,14,0,49.0,314.0,2.7,17.3,352.0,275.38,213.92
2018,4,6,14,15,32.5,276.0,2.7,17.2,301.0,235.62,183.33
2018,4,6,14,30,16.0,238.0,2.7,17.1,250.0,205.87,160.66
2018,4,6,14,45,17.0,226.0,2.65,17.0,238.0,194.16,151.66
2018,4,6,15,0,18.0,214.0,2.6,16.9,226.0,182.36,142.56
2018,4,6,15,15,19.0,202.0,2.6,16.9,214.0,170.46,133.42
2018,4,6,15,30,20.0,190.0,2.6,16.9,202.0,158.43,124.43
2018,4,6,15,45,13.5,150.0,2.55,16.75,157.5,126.82,104.29
2018,4,6,16,0,7.0,110.0,2.5,16.6,113.0,95.45,77.76
2018,4,6,16,15,54.5,113.0,2.45,16.5,135.0,93.73,76.62
2018,4,6,16,30,102.0,116.0,2.4,16.4,157.0,90.56,74.15
2018,4,6,16,45,86.5,98.0,2.35,16.25,129.5,77.8,63.22
2018,4,6,17,0,71.0,80.0,2.3,16.1,102.0,64.64,51.78
2018,4,6,17,15,52.5,56.5,2.15,15.9,71.0,46.98,36.16
2018,4,6,17,30,34.0,33.0,2.0,15.7,40.0,28.44,19.58
2018,4,6,17,45,25.5,26.5,1.85,15.5,31.0,22.98,14.45
2018,4,6,18,0,17.0,20.0,1.7,15.3,22.0,17.98,9.23
2018,4,6,18,15,8.5,11.5,1.6,15.25,12.5,10.32,0.0
2018,4,6,18,30,0.0,3.0,1.5,15.2,3.0,2.73,0.0
2018,4,6,18,45,0.0,1.5,1.45,15.1,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,7,5,45,37.5,6.0,2.5,14.5,8.0,26.75,0.0
2018,4,7,6,0,75.0,12.0,2.7,14.6,16.0,77.47,0.0
2018,4,7,6,15,57.5,11.5,2.8,14.6,16.5,69.56,50.74
2018,4,7,6,30,40.0,11.0,2.9,14.6,17.0,44.84,33.17
2018,4,7,6,45,20.0,13.0,2.95,14.6,16.0,28.55,19.4
2018,4,7,7,0,0.0,15.0,3.0,14.6,15.0,13.18,5.67
2018,4,7,7,15,0.0,23.0,2.95,14.65,23.0,20.24,11.75
2018,4,7,7,30,0.0,31.0,2.9,14.7,31.0,27.31,17.79
2018,4,7,7,45,0.5,54.5,2.85,14.7,54.5,48.55,35.84
2018,4,7,8,0,1.0,78.0,2.8,14.7,78.0,69.89,53.75
2018,4,7,8,15,34.0,137.5,2.85,15.05,155.5,168.52,136.8
2018,4,7,8,30,67.0,197.0,2.9,15.4,233.0,264.87,215.16
2018,4,7,8,45,178.5,229.5,2.9,15.7,337.0,419.6,339.48
2018,4,7,9,0,290.0,262.0,2.9,16.0,441.0,576.07,459.03
2018,4,7,9,15,460.5,229.0,2.95,16.35,536.5,712.46,561.53
2018,4,7,9,30,631.0,196.0,3.0,16.7,632.0,839.12,653.1
2018,4,7,9,45,739.5,165.5,3.05,17.05,702.0,901.99,694.26
2018,4,7,10,0,848.0,135.0,3.1,17.4,772.0,955.26,728.65
2018,4,7,10,15,819.5,154.0,3.15,17.6,789.5,936.66,714.07
2018,4,7,10,30,791.0,173.0,3.2,17.8,807.0,914.48,697.81
2018,4,7,10,45,599.5,258.0,3.2,17.95,746.0,815.53,625.29
2018,4,7,11,0,408.0,343.0,3.2,18.1,685.0,709.6,544.6
2018,4,7,11,15,422.0,352.5,3.25,18.15,711.5,712.32,546.71
2018,4,7,11,30,436.0,362.0,3.3,18.2,738.0,712.29,546.11
2018,4,7,11,45,586.0,295.0,3.4,18.3,804.0,747.44,574.22
2018,4,7,12,0,736.0,228.0,3.5,18.4,870.0,773.34,594.74
2018,4,7,12,15,661.5,265.0,3.55,18.35,841.0,718.35,552.83
2018,4,7,12,30,587.0,302.0,3.6,18.3,812.0,666.49,513.3
2018,4,7,12,45,732.5,228.5,3.7,18.3,857.5,663.67,512.55
2018,4,7,13,0,878.0,155.0,3.8,18.3,903.0,649.57,501.87
2018,4,7,13,15,857.5,160.0,3.8,18.2,878.0,597.24,460.21
2018,4,7,13,30,837.0,165.0,3.8,18.1,853.0,545.16,417.97
2018,4,7,13,45,813.5,168.0,3.8,18.05,820.0,490.75,372.94
2018,4,7,14,0,790.0,171.0,3.8,18.0,787.0,432.67,324.23
2018,4,7,14,15,760.5,171.5,3.85,17.85,744.0,376.15,276.17
2018,4,7,14,30,731.0,172.0,3.9,17.7,701.0,322.15,229.69
2018,4,7,14,45,733.0,158.5,3.9,17.6,664.5,267.65,182.03
2018,4,7,15,0,735.0,145.0,3.9,17.5,628.0,212.92,135.72
2018,4,7,15,15,736.5,133.5,3.9,17.5,589.5,159.46,94.86
2018,4,7,15,30,738.0,122.0,3.9,17.5,551.0,106.08,63.78
2018,4,7,15,45,743.5,115.0,3.9,17.05,515.5,72.89,57.93
2018,4,7,16,0,749.0,108.0,3.9,16.6,480.0,70.82,56.47
2018,4,7,16,15,712.0,103.0,3.8,16.25,425.5,69.61,55.69
2018,4,7,16,30,675.0,98.0,3.7,15.9,371.0,68.34,54.86
2018,4,7,16,45,629.0,91.5,3.6,15.55,317.5,65.81,52.86
2018,4,7,17,0,583.0,85.0,3.5,15.2,264.0,63.2,50.7
2018,4,7,17,15,509.0,77.0,3.35,14.7,211.0,59.12,47.11
2018,4,7,17,30,435.0,69.0,3.2,14.2,158.0,52.3,40.86
2018,4,7,17,45,324.0,56.0,3.0,13.65,111.5,43.08,32.21
2018,4,7,18,0,213.0,43.0,2.8,13.1,65.0,33.63,22.54
2018,4,7,18,15,116.5,25.5,2.85,12.85,36.5,20.25,0.0
2018,4,7,18,30,20.0,8.0,2.9,12.6,8.0,7.28,0.0
2018,4,7,18,45,10.0,4.0,2.95,12.35,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,8,5,45,52.5,12.0,3.45,9.8,15.0,40.89,0.0
2018,4,8,6,0,105.0,24.0,3.6,10.0,30.0,112.21,1.32
2018,4,8,6,15,227.0,40.0,3.75,10.35,70.0,240.13,191.49
2018,4,8,6,30,349.0,56.0,3.9,10.7,110.0,350.56,293.57
2018,4,8,6,45,438.5,66.0,4.1,11.05,161.0,440.04,372.69
2018,4,8,7,0,528.0,76.0,4.3,11.4,212.0,536.84,454.24
2018,4,8,7,15,587.0,83.0,4.35,11.8,266.5,609.46,512.03
2018,4,8,7,30,646.0,90.0,4.4,12.2,321.0,683.17,568.38
2018,4,8,7,45,687.5,95.0,4.45,12.65,375.5,740.09,609.72
2018,4,8,8,0,729.0,100.0,4.5,13.1,430.0,796.32,649.41
2018,4,8,8,15,758.5,104.0,4.4,13.5,482.5,839.39,677.44
2018,4,8,8,30,788.0,108.0,4.3,13.9,535.0,875.03,699.41
2018,4,8,8,45,810.0,111.0,4.25,14.3,583.5,906.19,718.14
2018,4,8,9,0,832.0,114.0,4.2,14.7,632.0,934.5,734.86
2018,4,8,9,15,850.0,115.0,4.1,15.05,675.5,953.66,744.83
2018,4,8,9,30,868.0,116.0,4.0,15.4,719.0,969.51,752.54
2018,4,8,9,45,883.0,116.5,3.9,15.75,757.0,968.95,748.86
2018,4,8,10,0,898.0,117.0,3.8,16.1,795.0,974.71,749.88
2018,4,8,10,15,906.0,118.5,3.75,16.35,825.0,971.45,745.36
2018,4,8,10,30,914.0,120.0,3.7,16.6,855.0,964.6,738.61
2018,4,8,10,45,920.0,121.0,3.7,16.9,878.0,951.86,728.18
2018,4,8,11,0,926.0,122.0,3.7,17.2,901.0,935.59,715.53
2018,4,8,11,15,928.0,123.0,3.7,17.4,915.0,912.47,698.54
2018,4,8,11,30,930.0,124.0,3.7,17.6,929.0,886.14,679.46
2018,4,8,11,45,930.5,124.5,3.75,17.8,934.5,855.08,657.38
2018,4,8,12,0,931.0,125.0,3.8,18.0,940.0,821.18,633.29
2018,4,8,12,15,931.5,124.0,3.8,18.1,938.0,783.28,606.04
2018,4,8,12,30,932.0,123.0,3.8,18.2,936.0,742.9,575.17
2018,4,8,12,45,930.0,122.0,3.85,18.3,925.5,698.62,541.01
2018,4,8,13,0,928.0,121.0,3.9,18.4,915.0,652.39,504.62
2018,4,8,13,15,923.0,121.0,3.9,18.4,896.5,603.58,465.4
2018,4,8,13,30,918.0,121.0,3.9,18.4,878.0,553.46,424.12
2018,4,8,13,45,910.5,119.5,3.9,18.4,851.0,499.97,379.18
2018,4,8,14,0,903.0,118.0,3.9,18.4,824.0,445.87,332.59
2018,4,8,14,15,892.5,117.0,3.9,18.35,790.5,390.76,284.25
2018,4,8,14,30,882.0,116.0,3.9,18.3,757.0,335.76,235.38
2018,4,8,14,45,868.0,113.5,3.85,18.2,716.0,272.07,180.1
2018,4,8,15,0,854.0,111.0,3.8,18.1,675.0,216.03,132.79
2018,4,8,15,15,836.0,108.5,3.8,18.1,629.5,160.91,91.49
2018,4,8,15,30,818.0,106.0,3.8,18.1,584.0,107.83,62.28
2018,4,8,15,45,793.0,102.5,3.8,17.75,533.5,72.03,57.01
2018,4,8,16,0,768.0,99.0,3.8,17.4,483.0,71.56,56.91
2018,4,8,16,15,732.0,95.0,3.65,17.0,429.0,63.88,50.51
2018,4,8,16,30,696.0,91.0,3.5,16.6,375.0,63.08,50.08
2018,4,8,16,45,647.5,85.5,3.35,16.25,320.0,61.05,48.52
2018,4,8,17,0,599.0,80.0,3.2,15.9,265.0,58.99,46.84
2018,4,8,17,15,528.0,72.0,3.05,15.15,212.0,54.71,43.13
2018,4,8,17,30,457.0,64.0,2.9,14.4,159.0,50.34,39.12
2018,4,8,17,45,349.0,52.5,2.7,13.7,112.5,40.39,29.89
2018,4,8,18,0,241.0,41.0,2.5,13.0,66.0,32.03,21.39
2018,4,8,18,15,135.0,24.5,2.5,12.7,37.0,19.42,0.0
2018,4,8,18,30,29.0,8.0,2.5,12.4,8.0,7.28,0.0
2018,4,8,18,45,14.5,4.0,2.5,12.05,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,9,5,45,16.5,10.0,1.95,10.2,11.0,18.56,0.0
2018,4,9,6,0,33.0,20.0,2.0,10.7,22.0,50.78,9.1
2018,4,9,6,15,47.5,37.0,2.1,11.45,43.0,88.34,67.51
2018,4,9,6,30,62.0,54.0,2.2,12.2,64.0,118.42,95.92
2018,4,9,6,45,42.0,73.0,2.35,12.9,81.0,114.32,93.06
2018,4,9,7,0,22.0,92.0,2.5,13.6,98.0,119.68,97.22
2018,4,9,7,15,56.0,118.0,2.4,14.25,137.5,176.68,145.95
2018,4,9,7,30,90.0,144.0,2.3,14.9,177.0,234.66,194.08
2018,4,9,7,45,164.5,165.5,2.2,15.5,236.5,338.14,278.47
2018,4,9,8,0,239.0,187.0,2.1,16.1,296.0,446.35,362.81
2018,4,9,8,15,309.5,198.0,2.05,16.75,356.5,522.92,420.12
2018,4,9,8,30,380.0,209.0,2.0,17.4,417.0,600.95,476.68
2018,4,9,8,45,454.5,206.0,1.9,18.05,476.0,685.35,535.53
2018,4,9,9,0,529.0,203.0,1.8,18.7,535.0,751.73,579.79
2018,4,9,9,15,589.0,198.5,1.75,19.3,591.0,808.11,616.01
2018,4,9,9,30,649.0,194.0,1.7,19.9,647.0,856.97,645.8
2018,4,9,9,45,647.0,207.5,1.6,20.5,679.0,863.16,645.51
2018,4,9,10,0,645.0,221.0,1.5,21.1,711.0,866.17,643.25
2018,4,9,10,15,764.0,178.5,1.4,21.6,780.5,920.33,675.61
2018,4,9,10,30,883.0,136.0,1.3,22.1,850.0,963.63,699.1
2018,4,9,10,45,891.0,136.0,1.25,22.6,873.0,942.64,682.24
2018,4,9,11,0,899.0,136.0,1.2,23.1,896.0,927.41,670.07
2018,4,9,11,15,903.0,136.0,1.2,23.35,910.0,905.35,655.03
2018,4,9,11,30,907.0,136.0,1.2,23.6,924.0,880.12,638.1
2018,4,9,11,45,909.5,135.5,1.25,23.9,930.0,850.17,618.73
2018,4,9,12,0,912.0,135.0,1.3,24.2,936.0,817.36,597.43
2018,4,9,12,15,894.5,143.5,1.35,24.35,928.0,775.17,569.3
2018,4,9,12,30,877.0,152.0,1.4,24.5,920.0,734.55,540.64
2018,4,9,12,45,903.5,135.5,1.4,24.65,918.5,694.61,512.13
2018,4,9,13,0,930.0,119.0,1.4,24.8,917.0,653.57,481.88
2018,4,9,13,15,890.5,133.0,1.4,24.85,884.5,597.13,439.67
2018,4,9,13,30,851.0,147.0,1.4,24.9,852.0,540.4,396.45
2018,4,9,13,45,648.5,226.0,1.4,24.9,753.5,462.21,337.87
2018,4,9,14,0,446.0,305.0,1.4,24.9,655.0,404.15,294.87
2018,4,9,14,15,429.5,295.5,1.4,24.8,621.0,361.13,261.32
2018,4,9,14,30,413.0,286.0,1.4,24.7,587.0,319.86,228.67
2018,4,9,14,45,430.5,264.5,1.4,24.6,563.5,279.78,195.81
2018,4,9,15,0,448.0,243.0,1.4,24.5,540.0,238.13,162.25
2018,4,9,15,15,501.5,209.5,1.4,24.5,521.0,190.97,125.23
2018,4,9,15,30,555.0,176.0,1.4,24.5,502.0,138.63,90.81
2018,4,9,15,45,353.0,191.0,1.35,24.15,392.0,130.75,104.28
2018,4,9,16,0,151.0,206.0,1.3,23.8,282.0,147.76,118.86
2018,4,9,16,15,116.0,183.0,1.25,23.15,237.5,133.4,107.59
2018,4,9,16,30,81.0,160.0,1.2,22.5,193.0,124.14,100.49
2018,4,9,16,45,59.5,127.0,1.15,21.85,149.5,101.4,81.79
2018,4,9,17,0,38.0,94.0,1.1,21.2,106.0,77.6,61.8
2018,4,9,17,15,48.5,69.5,1.15,20.4,81.5,58.97,45.89
2018,4,9,17,30,59.0,45.0,1.2,19.6,57.0,37.99,27.58
2018,4,9,17,45,35.0,32.0,1.2,18.8,38.5,27.44,18.13
2018,4,9,18,0,11.0,19.0,1.2,18.0,20.0,17.07,8.61
2018,4,9,18,15,8.5,12.5,1.2,17.7,13.0,11.22,0.0
2018,4,9,18,30,6.0,6.0,1.2,17.4,6.0,5.46,0.0
2018,4,9,18,45,3.0,3.0,1.2,17.05,3.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,17.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,10,5,45,43.0,11.5,1.2,13.9,14.0,35.26,0.0
2018,4,10,6,0,86.0,23.0,1.2,14.1,28.0,98.87,38.09
2018,4,10,6,15,144.5,40.0,1.35,14.5,59.0,170.08,134.33
2018,4,10,6,30,203.0,57.0,1.5,14.9,90.0,235.17,193.31
2018,4,10,6,45,260.5,73.5,1.7,15.3,132.5,319.0,264.55
2018,4,10,7,0,318.0,90.0,1.9,15.7,175.0,391.02,324.31
2018,4,10,7,15,326.5,110.0,1.95,16.05,214.0,430.72,355.27
2018,4,10,7,30,335.0,130.0,2.0,16.4,253.0,451.79,371.02
2018,4,10,7,45,365.0,147.5,2.05,16.75,300.0,522.31,423.96
2018,4,10,8,0,395.0,165.0,2.1,17.1,347.0,575.05,462.02
2018,4,10,8,15,415.0,181.5,2.1,17.45,392.0,616.93,490.81
2018,4,10,8,30,435.0,198.0,2.1,17.8,437.0,657.51,518.11
2018,4,10,8,45,423.0,221.5,2.05,18.2,470.5,674.49,526.68
2018,4,10,9,0,411.0,245.0,2.0,18.6,504.0,688.71,533.38
2018,4,10,9,15,422.0,259.5,2.05,18.9,541.0,712.37,548.34
2018,4,10,9,30,433.0,274.0,2.1,19.2,578.0,733.85,561.61
2018,4,10,9,45,452.0,283.0,2.1,19.5,614.5,754.79,574.42
2018,4,10,10,0,471.0,292.0,2.1,19.8,651.0,773.32,585.49
2018,4,10,10,15,533.0,280.5,2.15,19.95,701.5,808.15,609.73
2018,4,10,10,30,595.0,269.0,2.2,20.1,752.0,839.44,631.14
2018,4,10,10,45,611.5,272.5,2.25,20.3,780.5,843.38,632.61
2018,4,10,11,0,628.0,276.0,2.3,20.5,809.0,841.39,630.4
2018,4,10,11,15,633.0,278.5,2.4,20.55,823.0,825.39,619.33
2018,4,10,11,30,638.0,281.0,2.5,20.6,837.0,806.69,606.42
2018,4,10,11,45,691.5,252.5,2.55,20.65,859.0,796.17,599.95
2018,4,10,12,0,745.0,224.0,2.6,20.7,881.0,780.32,589.44
2018,4,10,12,15,801.5,188.5,2.65,20.7,894.0,753.47,571.25
2018,4,10,12,30,858.0,153.0,2.7,20.7,907.0,724.04,550.6
2018,4,10,12,45,877.0,140.5,2.75,20.75,903.5,683.38,520.47
2018,4,10,13,0,896.0,128.0,2.8,20.8,900.0,642.43,489.21
2018,4,10,13,15,892.5,126.5,2.8,20.75,881.5,594.65,451.79
2018,4,10,13,30,889.0,125.0,2.8,20.7,863.0,545.53,412.35
2018,4,10,13,45,828.5,147.5,2.85,20.65,819.0,485.37,363.99
2018,4,10,14,0,768.0,170.0,2.9,20.6,775.0,427.65,316.84
2018,4,10,14,15,609.5,224.5,2.95,20.4,692.0,369.67,271.25
2018,4,10,14,30,451.0,279.0,3.0,20.2,609.0,326.42,238.69
2018,4,10,14,45,458.0,259.5,3.0,20.05,579.5,283.4,202.64
2018,4,10,15,0,465.0,240.0,3.0,19.9,550.0,239.92,166.91
2018,4,10,15,15,470.0,218.5,3.0,19.9,513.5,194.51,132.1
2018,4,10,15,30,475.0,197.0,3.0,19.9,477.0,149.07,102.84
2018,4,10,15,45,345.5,205.0,3.05,19.2,399.5,138.94,113.53
2018,4,10,16,0,216.0,213.0,3.1,18.5,322.0,152.34,125.62
2018,4,10,16,15,236.5,186.0,3.05,18.05,293.5,128.83,106.19
2018,4,10,16,30,257.0,159.0,3.0,17.6,265.0,113.12,93.24
2018,4,10,16,45,265.5,136.5,3.0,17.15,232.5,99.36,81.76
2018,4,10,17,0,274.0,114.0,3.0,16.7,200.0,84.93,69.44
2018,4,10,17,15,263.5,93.5,2.95,16.2,163.5,71.1,57.39
2018,4,10,17,30,253.0,73.0,2.9,15.7,127.0,54.43,42.54
2018,4,10,17,45,203.0,56.0,2.8,15.25,91.5,44.12,33.01
2018,4,10,18,0,153.0,39.0,2.7,14.8,56.0,31.18,20.75
2018,4,10,18,15,89.0,23.5,2.7,14.6,32.0,19.03,1.58
2018,4,10,18,30,25.0,8.0,2.7,14.4,8.0,7.28,0.0
2018,4,10,18,45,12.5,4.0,2.7,14.2,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,15,2.0,1.0,2.85,9.3,1.0,0.0,0.0
2018,4,11,5,30,4.0,2.0,3.0,9.6,2.0,0.0,0.0
2018,4,11,5,45,63.5,14.0,3.15,9.85,18.0,49.54,0.0
2018,4,11,6,0,123.0,26.0,3.3,10.1,34.0,140.35,72.83
2018,4,11,6,15,196.0,40.0,3.3,10.45,67.0,218.69,177.93
2018,4,11,6,30,269.0,54.0,3.3,10.8,100.0,292.51,246.06
2018,4,11,6,45,254.5,75.5,3.25,11.15,131.0,301.6,256.14
2018,4,11,7,0,240.0,97.0,3.2,11.5,162.0,323.99,275.17
2018,4,11,7,15,399.0,101.5,3.1,11.85,237.5,479.13,404.32
2018,4,11,7,30,558.0,106.0,3.0,12.2,313.0,633.43,525.14
2018,4,11,7,45,653.5,104.5,2.95,12.6,382.5,727.91,593.74
2018,4,11,8,0,749.0,103.0,2.9,13.0,452.0,823.61,660.88
2018,4,11,8,15,731.0,115.5,2.65,13.35,487.5,834.53,663.2
2018,4,11,8,30,713.0,128.0,2.4,13.7,523.0,841.67,663.31
2018,4,11,8,45,683.0,147.0,2.15,14.1,551.5,841.45,657.96
2018,4,11,9,0,653.0,166.0,1.9,14.5,580.0,837.07,649.74
2018,4,11,9,15,653.0,180.5,1.7,14.9,618.0,852.49,655.8
2018,4,11,9,30,653.0,195.0,1.5,15.3,656.0,864.7,659.19
2018,4,11,9,45,628.0,218.5,1.3,15.75,680.0,859.24,649.87
2018,4,11,10,0,603.0,242.0,1.1,16.2,704.0,850.32,637.81
2018,4,11,10,15,653.0,232.0,1.35,16.6,749.5,875.44,657.17
2018,4,11,10,30,703.0,222.0,1.6,17.0,795.0,896.44,672.92
2018,4,11,10,45,616.5,268.5,1.85,17.45,780.5,845.28,636.63
2018,4,11,11,0,530.0,315.0,2.1,17.9,766.0,792.6,599.03
2018,4,11,11,15,429.0,363.0,2.45,17.9,732.0,730.85,555.43
2018,4,11,11,30,328.0,411.0,2.8,17.9,698.0,665.42,507.99
2018,4,11,11,45,355.5,399.0,3.15,17.95,712.0,657.64,504.27
2018,4,11,12,0,383.0,387.0,3.5,18.0,726.0,647.45,498.06
2018,4,11,12,15,492.0,346.5,3.65,17.7,781.0,671.28,517.8
2018,4,11,12,30,601.0,306.0,3.8,17.4,836.0,683.27,528.16
2018,4,11,12,45,512.5,336.0,4.0,17.15,784.0,618.29,478.96
2018,4,11,13,0,424.0,366.0,4.2,16.9,732.0,558.5,433.36
2018,4,11,13,15,492.0,330.0,4.25,16.6,746.5,539.28,418.91
2018,4,11,13,30,560.0,294.0,4.3,16.3,761.0,513.72,398.31
2018,4,11,13,45,523.0,296.5,4.35,16.0,722.0,463.84,358.27
2018,4,11,14,0,486.0,299.0,4.4,15.7,683.0,417.04,320.18
2018,4,11,14,15,529.0,267.0,4.35,15.45,669.0,375.93,284.44
2018,4,11,14,30,572.0,235.0,4.3,15.2,655.0,330.58,244.1
2018,4,11,14,45,464.5,254.5,4.25,14.95,584.0,282.36,206.32
2018,4,11,15,0,357.0,274.0,4.2,14.7,513.0,253.6,186.33
2018,4,11,15,15,420.0,233.0,4.2,14.7,495.5,199.45,141.01
2018,4,11,15,30,483.0,192.0,4.2,14.7,478.0,147.41,103.05
2018,4,11,15,45,564.5,160.5,4.15,14.35,467.5,103.21,84.89
2018,4,11,16,0,646.0,129.0,4.1,14.0,457.0,84.12,68.65
2018,4,11,16,15,520.5,135.5,3.95,13.7,381.5,91.35,75.35
2018,4,11,16,30,395.0,142.0,3.8,13.4,306.0,97.03,80.7
2018,4,11,16,45,324.5,126.5,3.7,13.15,249.0,93.23,77.65
2018,4,11,17,0,254.0,111.0,3.6,12.9,192.0,82.82,68.62
2018,4,11,17,15,151.0,91.5,3.35,12.55,137.0,69.19,56.54
2018,4,11,17,30,48.0,72.0,3.1,12.2,82.0,59.47,47.68
2018,4,11,17,45,39.0,53.5,2.85,11.85,60.0,44.8,34.13
2018,4,11,18,0,30.0,35.0,2.6,11.5,38.0,29.89,20.07
2018,4,11,18,15,19.0,21.0,2.6,11.4,22.5,18.11,2.93
2018,4,11,18,30,8.0,7.0,2.6,11.3,7.0,6.37,0.0
2018,4,11,18,45,4.0,3.5,2.6,11.2,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,8.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.55,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,2.65,7.5,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,2.8,7.8,2.0,0.0,0.0
2018,4,12,5,45,22.5,13.5,2.95,8.1,15.0,25.39,0.0
2018,4,12,6,0,42.0,25.0,3.1,8.4,28.0,66.14,36.81
2018,4,12,6,15,82.0,43.5,3.4,8.7,55.5,120.67,97.26
2018,4,12,6,30,122.0,62.0,3.7,9.0,83.0,185.64,156.02
2018,4,12,6,45,221.0,78.5,4.0,9.35,133.0,281.3,241.04
2018,4,12,7,0,320.0,95.0,4.3,9.7,183.0,400.52,343.29
2018,4,12,7,15,401.0,104.0,4.4,10.0,238.5,484.93,413.89
2018,4,12,7,30,482.0,113.0,4.5,10.3,294.0,573.14,485.35
2018,4,12,7,45,517.0,126.0,4.6,10.6,346.0,629.31,528.18
2018,4,12,8,0,552.0,139.0,4.7,10.9,398.0,685.14,569.87
2018,4,12,8,15,563.5,151.0,4.75,11.15,441.0,717.52,592.5
2018,4,12,8,30,575.0,163.0,4.8,11.4,484.0,747.93,613.47
2018,4,12,8,45,555.0,180.0,4.8,11.7,511.5,752.5,614.08
2018,4,12,9,0,535.0,197.0,4.8,12.0,539.0,753.95,611.98
2018,4,12,9,15,529.0,209.0,4.8,12.25,565.5,760.13,614.1
2018,4,12,9,30,523.0,221.0,4.8,12.5,592.0,763.77,614.4
2018,4,12,9,45,645.5,197.5,4.85,12.75,678.5,855.39,682.72
2018,4,12,10,0,768.0,174.0,4.9,13.0,765.0,936.54,739.72
2018,4,12,10,15,605.0,244.5,4.9,13.2,721.0,844.34,668.81
2018,4,12,10,30,442.0,315.0,4.9,13.4,677.0,747.61,591.99
2018,4,12,10,45,372.5,350.5,4.85,13.55,661.0,694.0,549.3
2018,4,12,11,0,303.0,386.0,4.8,13.7,645.0,653.21,515.64
2018,4,12,11,15,459.5,331.0,4.8,13.85,731.0,727.87,574.55
2018,4,12,11,30,616.0,276.0,4.8,14.0,817.0,786.2,619.68
2018,4,12,11,45,666.0,256.5,4.8,14.15,845.0,781.79,615.95
2018,4,12,12,0,716.0,237.0,4.8,14.3,873.0,772.38,608.66
2018,4,12,12,15,795.5,200.5,4.9,14.35,905.5,762.13,601.89
2018,4,12,12,30,875.0,164.0,5.0,14.4,938.0,748.09,591.58
2018,4,12,12,45,847.5,176.0,5.05,14.5,918.5,699.05,552.59
2018,4,12,13,0,820.0,188.0,5.1,14.6,899.0,650.09,513.17
2018,4,12,13,15,829.0,179.5,5.2,14.55,885.5,605.0,476.69
2018,4,12,13,30,838.0,171.0,5.3,14.5,872.0,557.76,437.38
2018,4,12,13,45,823.5,171.5,5.35,14.45,842.5,505.15,392.67
2018,4,12,14,0,809.0,172.0,5.4,14.4,813.0,452.94,347.24
2018,4,12,14,15,789.5,170.5,5.45,14.3,775.0,392.33,294.55
2018,4,12,14,30,770.0,169.0,5.5,14.2,737.0,338.01,246.22
2018,4,12,14,45,730.5,170.0,5.55,14.1,686.0,282.61,198.04
2018,4,12,15,0,691.0,171.0,5.6,14.0,635.0,231.39,155.08
2018,4,12,15,15,707.5,157.5,5.6,14.0,604.5,180.68,114.0
2018,4,12,15,30,724.0,144.0,5.6,14.0,574.0,128.37,80.16
2018,4,12,15,45,709.0,136.0,5.6,13.6,528.0,85.99,70.16
2018,4,12,16,0,694.0,128.0,5.6,13.2,482.0,83.63,68.46
2018,4,12,16,15,664.0,120.0,5.5,12.9,429.5,80.91,66.39
2018,4,12,16,30,634.0,112.0,5.4,12.6,377.0,77.98,64.1
2018,4,12,16,45,582.0,104.0,5.3,12.3,321.5,74.7,61.45
2018,4,12,17,0,530.0,96.0,5.2,12.0,266.0,71.29,58.59
2018,4,12,17,15,475.5,85.0,4.95,11.6,216.0,62.79,51.04
2018,4,12,17,30,421.0,74.0,4.7,11.2,166.0,55.7,44.51
2018,4,12,17,45,326.0,60.5,4.4,10.85,120.0,46.28,35.61
2018,4,12,18,0,231.0,47.0,4.1,10.5,74.0,36.57,26.0
2018,4,12,18,15,130.5,28.5,3.9,10.2,42.5,22.49,6.65
2018,4,12,18,30,30.0,10.0,3.7,9.9,11.0,9.1,0.0
2018,4,12,18,45,15.0,5.0,3.45,9.6,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,2.3,6.45,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,2.5,6.9,2.0,0.0,0.0
2018,4,13,5,45,80.5,17.0,2.65,7.35,23.0,62.6,0.0
2018,4,13,6,0,156.0,32.0,2.8,7.8,44.0,175.35,116.38
2018,4,13,6,15,273.0,46.5,2.95,8.4,87.0,280.61,232.51
2018,4,13,6,30,390.0,61.0,3.1,9.0,130.0,389.8,329.91
2018,4,13,6,45,472.5,69.0,3.2,9.6,181.5,476.53,404.77
2018,4,13,7,0,555.0,77.0,3.3,10.2,233.0,567.51,478.71
2018,4,13,7,15,608.5,84.0,3.45,10.85,287.5,636.74,532.17
2018,4,13,7,30,662.0,91.0,3.6,11.5,342.0,706.84,584.28
2018,4,13,7,45,700.0,96.0,3.75,12.1,396.5,761.31,622.9
2018,4,13,8,0,738.0,101.0,3.9,12.7,451.0,814.93,659.94
2018,4,13,8,15,764.5,105.0,3.9,13.2,502.5,855.5,686.08
2018,4,13,8,30,791.0,109.0,3.9,13.7,554.0,888.74,706.51
2018,4,13,8,45,810.5,112.5,3.85,14.2,601.5,918.07,723.63
2018,4,13,9,0,830.0,116.0,3.8,14.7,649.0,944.51,738.55
2018,4,13,9,15,849.0,117.0,3.75,15.1,693.0,964.49,749.12
2018,4,13,9,30,868.0,118.0,3.7,15.5,737.0,981.18,757.45
2018,4,13,9,45,884.0,117.5,3.65,15.9,775.0,980.1,753.57
2018,4,13,10,0,900.0,117.0,3.6,16.3,813.0,985.63,754.59
2018,4,13,10,15,906.0,119.0,3.55,16.65,842.0,980.84,748.76
2018,4,13,10,30,912.0,121.0,3.5,17.0,871.0,972.5,740.76
2018,4,13,10,45,915.5,123.5,3.45,17.35,893.0,958.86,729.35
2018,4,13,11,0,919.0,126.0,3.4,17.7,915.0,941.76,715.77
2018,4,13,11,15,921.5,128.0,3.4,17.95,929.5,919.93,699.73
2018,4,13,11,30,924.0,130.0,3.4,18.2,944.0,894.88,681.6
2018,4,13,11,45,924.5,131.0,3.4,18.45,950.0,864.22,659.64
2018,4,13,12,0,925.0,132.0,3.4,18.7,956.0,830.74,635.77
2018,4,13,12,15,924.0,132.0,3.4,18.85,953.5,792.67,608.77
2018,4,13,12,30,923.0,132.0,3.4,19.0,951.0,752.25,578.19
2018,4,13,12,45,920.5,131.5,3.45,19.1,940.0,708.29,544.77
2018,4,13,13,0,918.0,131.0,3.5,19.2,929.0,662.48,509.21
2018,4,13,13,15,906.0,133.5,3.5,19.25,907.5,612.13,469.3
2018,4,13,13,30,894.0,136.0,3.5,19.3,886.0,561.12,427.91
2018,4,13,13,45,883.0,136.5,3.55,19.3,858.0,508.64,384.53
2018,4,13,14,0,872.0,137.0,3.6,19.3,830.0,451.83,336.76
2018,4,13,14,15,870.0,132.0,3.6,19.25,799.5,397.19,289.33
2018,4,13,14,30,868.0,127.0,3.6,19.2,769.0,342.03,240.61
2018,4,13,14,45,849.0,124.0,3.55,19.1,724.5,284.1,190.28
