Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,30,883.0,143.0,1.9,24.2,904.0,575.3,425.7
2018,4,23,13,45,894.0,131.5,1.9,24.15,882.5,524.91,386.01
2018,4,23,14,0,905.0,120.0,1.9,24.1,861.0,472.28,343.24
2018,4,23,14,15,897.0,118.0,1.95,23.9,827.5,417.67,298.12
2018,4,23,14,30,889.0,116.0,2.0,23.7,794.0,362.99,251.84
2018,4,23,14,45,872.5,114.5,2.05,23.55,751.5,306.68,204.06
2018,4,23,15,0,856.0,113.0,2.1,23.4,709.0,243.75,151.97
2018,4,23,15,15,844.5,108.5,2.1,23.4,665.0,188.31,108.21
2018,4,23,15,30,833.0,104.0,2.1,23.4,621.0,134.2,72.24
2018,4,23,15,45,814.5,100.5,2.15,22.8,572.5,82.14,51.45
2018,4,23,16,0,796.0,97.0,2.2,22.2,524.0,68.38,52.91
2018,4,23,16,15,769.0,92.5,2.2,21.65,471.0,67.02,52.08
2018,4,23,16,30,742.0,88.0,2.2,21.1,418.0,59.47,45.91
2018,4,23,16,45,703.5,83.0,2.25,20.55,363.5,57.72,44.67
2018,4,23,17,0,665.0,78.0,2.3,20.0,309.0,55.9,43.32
2018,4,23,17,15,605.5,71.0,2.15,19.1,254.0,52.3,40.39
2018,4,23,17,30,546.0,64.0,2.0,18.2,199.0,48.58,37.2
2018,4,23,17,45,457.0,54.5,1.9,17.25,149.0,42.48,31.7
2018,4,23,18,0,368.0,45.0,1.8,16.3,99.0,36.19,25.77
2018,4,23,18,15,243.5,32.0,1.75,15.7,61.5,25.05,14.76
2018,4,23,18,30,119.0,19.0,1.7,15.1,24.0,15.05,0.0
2018,4,23,18,45,59.5,9.5,1.65,14.5,12.0,8.64,0.0
2018,4,23,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,24,5,15,38.5,6.5,0.7,12.5,7.5,0.0,0.0
2018,4,24,5,30,77.0,13.0,0.6,12.9,15.0,55.86,0.0
2018,4,24,5,45,201.5,27.0,0.55,13.3,48.0,190.52,113.64
2018,4,24,6,0,326.0,41.0,0.5,13.7,81.0,303.5,241.96
2018,4,24,6,15,415.5,52.0,0.5,14.05,128.5,393.75,319.65
2018,4,24,6,30,505.0,63.0,0.5,14.4,176.0,489.91,397.07
2018,4,24,6,45,562.0,71.5,0.5,14.8,228.5,562.99,452.01
2018,4,24,7,0,619.0,80.0,0.5,15.2,281.0,638.13,505.63
2018,4,24,7,15,659.0,87.0,0.55,15.7,335.0,698.58,546.66
2018,4,24,7,30,699.0,94.0,0.6,16.2,389.0,759.05,586.31
2018,4,24,7,45,726.5,100.0,0.65,16.65,441.5,806.6,615.97
2018,4,24,8,0,754.0,106.0,0.7,17.1,494.0,852.73,644.12
2018,4,24,8,15,776.0,110.0,0.8,17.5,544.0,883.78,662.82
2018,4,24,8,30,798.0,114.0,0.9,17.9,594.0,918.56,684.03
2018,4,24,8,45,814.5,118.5,0.95,18.35,641.0,946.0,699.19
2018,4,24,9,0,831.0,123.0,1.0,18.8,688.0,970.47,712.49
2018,4,24,9,15,849.5,122.5,1.1,19.15,730.0,988.04,722.62
2018,4,24,9,30,868.0,122.0,1.2,19.5,772.0,1002.36,730.84
2018,4,24,9,45,884.5,120.5,1.25,19.85,809.0,1000.04,727.72
2018,4,24,10,0,901.0,119.0,1.3,20.2,846.0,1004.83,729.49
2018,4,24,10,15,910.5,118.0,1.35,20.55,874.5,999.93,725.16
2018,4,24,10,30,920.0,117.0,1.4,20.9,903.0,991.54,718.86
2018,4,24,10,45,928.0,116.0,1.45,21.25,925.0,978.25,709.59
2018,4,24,11,0,936.0,115.0,1.5,21.6,947.0,961.49,698.25
2018,4,24,11,15,940.5,114.0,1.55,21.8,960.5,938.22,683.21
2018,4,24,11,30,945.0,113.0,1.6,22.0,974.0,911.76,666.15
2018,4,24,11,45,948.0,112.0,1.6,22.25,979.5,880.96,645.52
2018,4,24,12,0,951.0,111.0,1.6,22.5,985.0,847.28,623.0
2018,4,24,12,15,950.0,111.5,1.65,22.6,982.0,809.17,598.34
2018,4,24,12,30,949.0,112.0,1.7,22.7,979.0,768.7,571.39
2018,4,24,12,45,946.5,111.0,1.75,22.8,967.5,723.8,539.4
2018,4,24,13,0,944.0,110.0,1.8,22.9,956.0,677.06,505.26
2018,4,24,13,15,939.5,109.5,1.85,22.9,936.5,627.92,468.6
2018,4,24,13,30,935.0,109.0,1.9,22.9,917.0,577.49,429.83
2018,4,24,13,45,928.0,108.0,2.0,22.85,890.0,524.4,388.13
2018,4,24,14,0,921.0,107.0,2.1,22.8,863.0,470.69,344.51
2018,4,24,14,15,911.5,106.0,2.15,22.7,829.0,415.65,298.49
2018,4,24,14,30,902.0,105.0,2.2,22.6,795.0,360.67,251.44
2018,4,24,14,45,889.0,104.0,2.2,22.45,755.0,305.08,203.56
2018,4,24,15,0,876.0,103.0,2.2,22.3,715.0,250.37,157.15
2018,4,24,15,15,860.5,100.5,2.2,22.3,669.5,195.34,113.5
2018,4,24,15,30,845.0,98.0,2.2,22.3,624.0,132.76,70.55
2018,4,24,15,45,821.5,95.0,2.25,21.8,573.0,80.3,48.79
2018,4,24,16,0,798.0,92.0,2.3,21.3,522.0,64.66,49.93
2018,4,24,16,15,754.5,89.5,2.3,20.85,463.5,64.51,50.1
2018,4,24,16,30,711.0,87.0,2.3,20.4,405.0,58.42,45.13
2018,4,24,16,45,607.5,92.0,2.3,19.95,339.5,63.61,49.88
2018,4,24,17,0,504.0,97.0,2.3,19.5,274.0,69.82,55.51
2018,4,24,17,15,476.5,82.5,2.15,18.65,227.0,60.9,47.97
2018,4,24,17,30,449.0,68.0,2.0,17.8,180.0,51.41,39.74
2018,4,24,17,45,400.0,56.5,1.9,16.9,138.5,43.91,33.02
2018,4,24,18,0,351.0,45.0,1.8,16.0,97.0,36.01,25.69
2018,4,24,18,15,249.5,32.5,1.8,15.45,62.0,25.42,15.27
2018,4,24,18,30,148.0,20.0,1.8,14.9,27.0,15.85,0.0
2018,4,24,18,45,74.0,10.0,1.75,14.3,13.5,9.1,0.0
2018,4,24,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,25,5,15,41.5,7.0,1.05,11.6,8.0,0.0,0.0
2018,4,25,5,30,83.0,14.0,1.1,11.9,16.0,60.4,0.0
2018,4,25,5,45,207.5,28.0,1.1,12.2,50.0,197.71,128.27
2018,4,25,6,0,332.0,42.0,1.1,12.5,84.0,309.41,250.18
2018,4,25,6,15,421.0,52.0,1.1,12.9,131.0,398.71,328.14
2018,4,25,6,30,510.0,62.0,1.1,13.3,178.0,493.64,405.91
2018,4,25,6,45,568.0,69.5,1.15,13.7,230.0,566.39,462.21
2018,4,25,7,0,626.0,77.0,1.2,14.1,282.0,641.27,517.47
2018,4,25,7,15,667.0,82.5,1.2,14.7,335.5,700.79,558.17
2018,4,25,7,30,708.0,88.0,1.2,15.3,389.0,760.41,597.37
2018,4,25,7,45,682.0,97.5,1.25,15.85,418.0,764.62,597.0
2018,4,25,8,0,656.0,107.0,1.3,16.4,447.0,764.99,594.54
2018,4,25,8,15,732.0,106.5,1.3,16.9,520.5,839.7,643.3
2018,4,25,8,30,808.0,106.0,1.3,17.4,594.0,920.02,693.38
2018,4,25,8,45,824.5,109.0,1.3,17.85,640.0,945.83,706.25
2018,4,25,9,0,841.0,112.0,1.3,18.3,686.0,968.72,717.84
2018,4,25,9,15,854.0,113.5,1.35,18.7,726.5,983.31,725.04
2018,4,25,9,30,867.0,115.0,1.4,19.1,767.0,984.42,723.76
2018,4,25,9,45,877.0,117.0,1.45,19.55,802.0,990.2,725.68
2018,4,25,10,0,887.0,119.0,1.5,20.0,837.0,992.55,725.46
2018,4,25,10,15,881.0,127.5,1.55,20.3,861.5,982.8,718.07
2018,4,25,10,30,875.0,136.0,1.6,20.6,886.0,969.57,708.71
2018,4,25,10,45,770.5,200.0,1.65,20.9,872.0,933.25,684.48
2018,4,25,11,0,666.0,264.0,1.7,21.2,858.0,878.65,646.8
2018,4,25,11,15,680.5,256.5,1.75,21.35,871.0,860.66,635.3
2018,4,25,11,30,695.0,249.0,1.8,21.5,884.0,839.68,621.27
2018,4,25,11,45,667.0,263.0,1.9,21.65,875.0,800.43,594.28
2018,4,25,12,0,639.0,277.0,2.0,21.8,866.0,760.37,566.48
2018,4,25,12,15,705.0,241.0,2.0,21.8,888.5,747.18,558.27
2018,4,25,12,30,771.0,205.0,2.0,21.8,911.0,726.52,544.24
2018,4,25,12,45,831.5,170.0,2.05,21.85,923.5,699.75,525.49
2018,4,25,13,0,892.0,135.0,2.1,21.9,936.0,666.52,501.36
2018,4,25,13,15,885.5,135.0,2.1,21.85,916.5,618.72,465.05
2018,4,25,13,30,879.0,135.0,2.1,21.8,897.0,569.92,427.1
2018,4,25,13,45,869.5,135.5,2.15,21.75,870.0,519.27,386.86
2018,4,25,14,0,860.0,136.0,2.2,21.7,843.0,464.12,342.15
2018,4,25,14,15,849.0,134.5,2.25,21.5,809.5,410.17,297.24
2018,4,25,14,30,838.0,133.0,2.3,21.3,776.0,356.64,251.6
2018,4,25,14,45,822.5,131.5,2.35,21.15,736.0,302.62,205.23
2018,4,25,15,0,807.0,130.0,2.4,21.0,696.0,249.98,160.63
2018,4,25,15,15,790.0,126.5,2.4,21.0,651.0,197.24,118.59
2018,4,25,15,30,773.0,123.0,2.4,21.0,606.0,146.48,84.17
2018,4,25,15,45,748.5,120.0,2.55,20.35,557.0,89.84,56.74
2018,4,25,16,0,724.0,117.0,2.7,19.7,508.0,74.03,58.28
2018,4,25,16,15,693.5,111.5,2.75,19.15,456.0,72.84,57.62
2018,4,25,16,30,663.0,106.0,2.8,18.6,404.0,71.53,56.84
2018,4,25,16,45,622.5,99.5,2.9,18.05,351.0,69.29,55.21
2018,4,25,17,0,582.0,93.0,3.0,17.5,298.0,66.92,53.42
2018,4,25,17,15,526.5,84.5,2.95,16.75,246.5,62.69,49.94
2018,4,25,17,30,471.0,76.0,2.9,16.0,195.0,58.3,46.13
2018,4,25,17,45,391.5,64.5,2.85,15.25,147.5,48.81,37.58
2018,4,25,18,0,312.0,53.0,2.8,14.5,100.0,40.77,30.04
2018,4,25,18,15,205.5,37.0,2.7,13.95,63.0,28.87,18.39
2018,4,25,18,30,99.0,21.0,2.6,13.4,26.0,16.59,0.0
2018,4,25,18,45,49.5,10.5,2.5,12.9,13.0,9.55,0.0
2018,4,25,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,26,5,15,33.5,7.0,1.6,9.65,8.0,0.0,0.0
2018,4,26,5,30,67.0,14.0,1.7,10.1,16.0,51.36,0.0
2018,4,26,5,45,177.5,30.0,1.75,10.5,49.5,184.38,126.89
2018,4,26,6,0,288.0,46.0,1.8,10.9,83.0,286.87,235.01
2018,4,26,6,15,359.0,57.0,1.8,11.35,125.0,359.14,300.07
2018,4,26,6,30,430.0,68.0,1.8,11.8,167.0,441.8,370.02
2018,4,26,6,45,447.0,81.5,1.75,12.25,208.0,481.43,402.05
2018,4,26,7,0,464.0,95.0,1.7,12.7,249.0,525.36,435.44
2018,4,26,7,15,526.0,102.5,1.7,13.25,305.5,607.03,496.19
2018,4,26,7,30,588.0,110.0,1.7,13.8,362.0,683.96,550.61
2018,4,26,7,45,664.0,107.0,1.65,14.35,426.0,761.62,603.08
2018,4,26,8,0,740.0,104.0,1.6,14.9,490.0,839.77,653.81
2018,4,26,8,15,763.5,108.0,1.6,15.45,540.0,872.31,671.98
2018,4,26,8,30,787.0,112.0,1.6,16.0,590.0,908.31,692.72
2018,4,26,8,45,805.5,114.5,1.55,16.55,636.0,935.2,706.33
2018,4,26,9,0,824.0,117.0,1.5,17.1,682.0,959.25,717.96
2018,4,26,9,15,842.5,117.5,1.6,17.55,724.5,977.94,728.51
2018,4,26,9,30,861.0,118.0,1.7,18.0,767.0,983.05,730.3
2018,4,26,9,45,878.5,115.5,1.8,18.4,804.0,991.22,734.49
2018,4,26,10,0,896.0,113.0,1.9,18.8,841.0,996.05,736.56
2018,4,26,10,15,903.0,114.0,2.0,19.1,869.0,991.0,732.6
2018,4,26,10,30,910.0,115.0,2.1,19.4,897.0,982.49,726.56
2018,4,26,10,45,915.0,116.0,2.25,19.7,918.0,968.64,717.66
2018,4,26,11,0,920.0,117.0,2.4,20.0,939.0,951.42,706.53
2018,4,26,11,15,923.0,117.5,2.5,20.15,952.5,928.63,691.61
2018,4,26,11,30,926.0,118.0,2.6,20.3,966.0,902.72,674.58
2018,4,26,11,45,927.5,118.5,2.7,20.5,971.5,872.58,654.5
2018,4,26,12,0,929.0,119.0,2.8,20.7,977.0,839.66,632.41
2018,4,26,12,15,929.0,119.0,2.85,20.75,974.5,802.57,607.32
2018,4,26,12,30,929.0,119.0,2.9,20.8,972.0,763.12,579.83
2018,4,26,12,45,928.0,117.5,2.95,20.85,961.0,719.6,547.67
2018,4,26,13,0,927.0,116.0,3.0,20.9,950.0,674.18,513.37
2018,4,26,13,15,923.0,115.5,3.05,20.85,931.5,626.11,476.39
2018,4,26,13,30,919.0,115.0,3.1,20.8,913.0,576.75,437.36
2018,4,26,13,45,914.0,113.0,3.15,20.75,887.0,524.65,395.13
2018,4,26,14,0,909.0,111.0,3.2,20.7,861.0,471.78,351.03
2018,4,26,14,15,901.0,109.0,3.25,20.55,827.5,417.23,304.57
2018,4,26,14,30,893.0,107.0,3.3,20.4,794.0,362.63,257.03
2018,4,26,14,45,882.0,105.5,3.35,20.2,755.0,307.76,208.96
2018,4,26,15,0,871.0,104.0,3.4,20.0,716.0,253.56,162.11
2018,4,26,15,15,856.0,101.5,3.4,20.0,671.0,198.97,117.83
2018,4,26,15,30,841.0,99.0,3.4,20.0,626.0,136.79,73.89
2018,4,26,15,45,821.5,95.5,3.45,19.4,576.5,84.37,50.35
2018,4,26,16,0,802.0,92.0,3.5,18.8,527.0,64.49,50.3
2018,4,26,16,15,774.0,89.0,3.5,18.3,475.0,64.1,50.26
2018,4,26,16,30,746.0,86.0,3.5,17.8,423.0,63.7,50.21
2018,4,26,16,45,707.5,81.5,3.5,17.35,369.0,56.35,44.05
2018,4,26,17,0,669.0,77.0,3.5,16.9,315.0,54.84,42.93
2018,4,26,17,15,615.5,70.5,3.4,16.25,261.5,51.63,40.27
2018,4,26,17,30,562.0,64.0,3.3,15.6,208.0,48.3,37.38
2018,4,26,17,45,480.5,55.5,3.2,15.0,158.5,43.07,32.58
2018,4,26,18,0,399.0,47.0,3.1,14.4,109.0,37.7,27.41
2018,4,26,18,15,276.0,35.0,3.0,13.85,70.0,28.81,18.5
2018,4,26,18,30,153.0,23.0,2.9,13.3,31.0,18.22,0.0
2018,4,26,18,45,76.5,11.5,2.8,12.8,15.5,10.46,0.0
2018,4,26,19,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,5,15,19.5,7.5,2.0,9.45,8.0,0.0,0.0
2018,4,27,5,30,39.0,15.0,2.1,9.8,16.0,36.22,0.0
2018,4,27,5,45,185.5,31.0,2.2,10.2,53.5,192.81,138.4
2018,4,27,6,0,332.0,47.0,2.3,10.6,91.0,317.84,261.92
2018,4,27,6,15,428.5,56.5,2.35,11.05,140.0,410.81,344.12
2018,4,27,6,30,525.0,66.0,2.4,11.5,189.0,511.74,428.55
2018,4,27,6,45,590.0,72.5,2.45,12.0,243.5,589.67,490.05
2018,4,27,7,0,655.0,79.0,2.5,12.5,298.0,669.96,550.54
2018,4,27,7,15,697.5,83.0,2.55,13.1,352.5,729.79,592.89
2018,4,27,7,30,740.0,87.0,2.6,13.7,407.0,789.65,633.87
2018,4,27,7,45,771.5,90.5,2.65,14.25,461.0,833.63,662.23
2018,4,27,8,0,803.0,94.0,2.7,14.8,515.0,881.68,692.97
2018,4,27,8,15,824.5,97.0,2.7,15.3,565.5,917.9,714.47
2018,4,27,8,30,846.0,100.0,2.7,15.8,616.0,951.68,734.05
2018,4,27,8,45,863.0,102.0,2.7,16.3,663.0,977.19,747.77
2018,4,27,9,0,880.0,104.0,2.7,16.8,710.0,989.55,752.6
2018,4,27,9,15,892.5,105.5,2.75,17.15,751.0,1003.98,759.95
2018,4,27,9,30,905.0,107.0,2.8,17.5,792.0,1015.11,765.18
2018,4,27,9,45,914.5,108.5,2.8,17.85,827.5,1019.86,765.83
2018,4,27,10,0,924.0,110.0,2.8,18.2,863.0,1021.09,764.35
2018,4,27,10,15,930.5,111.5,2.9,18.4,891.5,1015.83,760.13
2018,4,27,10,30,937.0,113.0,3.0,18.6,920.0,1007.0,753.71
2018,4,27,10,45,940.5,114.0,3.05,18.85,940.5,991.33,742.27
2018,4,27,11,0,944.0,115.0,3.1,19.1,961.0,972.24,728.71
2018,4,27,11,15,946.0,115.5,3.15,19.2,973.5,948.03,712.2
2018,4,27,11,30,948.0,116.0,3.2,19.3,986.0,920.67,693.61
2018,4,27,11,45,948.0,116.5,3.25,19.45,990.5,888.67,671.7
2018,4,27,12,0,948.0,117.0,3.3,19.6,995.0,853.94,647.85
2018,4,27,12,15,945.5,118.0,3.35,19.6,991.0,815.2,621.45
2018,4,27,12,30,943.0,119.0,3.4,19.6,987.0,774.23,592.81
2018,4,27,12,45,938.5,120.5,3.45,19.65,975.5,730.3,559.91
2018,4,27,13,0,934.0,122.0,3.5,19.7,964.0,684.67,525.02
2018,4,27,13,15,930.0,120.5,3.55,19.65,944.5,635.44,486.86
2018,4,27,13,30,926.0,119.0,3.6,19.6,925.0,584.93,446.66
2018,4,27,13,45,919.5,117.5,3.7,19.55,898.0,532.15,403.67
2018,4,27,14,0,913.0,116.0,3.8,19.5,871.0,478.73,358.87
2018,4,27,14,15,869.5,129.5,3.85,19.35,825.5,422.17,311.06
2018,4,27,14,30,826.0,143.0,3.9,19.2,780.0,363.5,261.18
2018,4,27,14,45,830.0,132.5,3.95,19.1,745.0,308.43,212.59
2018,4,27,15,0,834.0,122.0,4.0,19.0,710.0,252.73,163.89
2018,4,27,15,15,834.0,113.5,4.0,19.0,670.0,197.42,118.08
2018,4,27,15,30,834.0,105.0,4.0,19.0,630.0,142.24,78.52
2018,4,27,15,45,817.0,101.0,4.05,18.5,581.5,89.95,54.13
2018,4,27,16,0,800.0,97.0,4.1,18.0,533.0,67.97,53.46
2018,4,27,16,15,771.5,93.5,4.15,17.6,480.0,67.35,53.22
2018,4,27,16,30,743.0,90.0,4.2,17.2,427.0,60.46,47.5
2018,4,27,16,45,704.5,85.5,4.2,16.85,373.0,59.14,46.58
2018,4,27,17,0,666.0,81.0,4.2,16.5,319.0,57.77,45.57
2018,4,27,17,15,610.0,74.5,4.05,15.95,265.0,54.68,43.02
2018,4,27,17,30,554.0,68.0,3.9,15.4,211.0,51.5,40.24
2018,4,27,17,45,469.5,59.5,3.75,14.85,161.0,46.41,35.57
2018,4,27,18,0,385.0,51.0,3.6,14.3,111.0,41.23,30.54
2018,4,27,18,15,262.0,37.5,3.45,13.85,71.5,29.29,19.03
2018,4,27,18,30,139.0,24.0,3.3,13.4,32.0,18.99,0.0
2018,4,27,18,45,69.5,12.0,3.2,12.95,16.0,10.91,0.0
2018,4,27,19,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,5,15,35.0,7.0,2.55,10.55,8.5,0.0,0.0
2018,4,28,5,30,70.0,14.0,2.7,10.8,17.0,53.4,0.0
2018,4,28,5,45,197.5,30.5,2.8,11.05,54.0,200.97,148.3
2018,4,28,6,0,325.0,47.0,2.9,11.3,91.0,313.25,258.69
2018,4,28,6,15,420.0,57.0,3.05,11.65,140.0,406.34,341.22
2018,4,28,6,30,515.0,67.0,3.2,12.0,189.0,506.47,425.82
2018,4,28,6,45,576.5,73.5,3.3,12.4,242.5,581.39,485.76
2018,4,28,7,0,638.0,80.0,3.4,12.8,296.0,658.44,544.86
2018,4,28,7,15,680.5,84.5,3.45,13.2,350.0,718.44,588.5
2018,4,28,7,30,723.0,89.0,3.5,13.6,404.0,778.54,630.86
2018,4,28,7,45,755.0,92.5,3.55,14.05,457.5,822.38,659.93
2018,4,28,8,0,787.0,96.0,3.6,14.5,511.0,870.56,691.66
2018,4,28,8,15,809.0,99.0,3.55,14.85,561.5,906.95,713.97
2018,4,28,8,30,831.0,102.0,3.5,15.2,612.0,940.97,734.34
2018,4,28,8,45,847.5,105.0,3.45,15.55,658.5,967.0,748.91
2018,4,28,9,0,864.0,108.0,3.4,15.9,705.0,990.05,761.38
2018,4,28,9,15,877.5,109.5,3.35,16.2,746.5,994.99,761.57
2018,4,28,9,30,891.0,111.0,3.3,16.5,788.0,1007.0,766.91
2018,4,28,9,45,902.0,112.0,3.25,16.8,823.5,1012.63,767.96
2018,4,28,10,0,913.0,113.0,3.2,17.1,859.0,1014.78,766.85
2018,4,28,10,15,919.5,114.0,3.2,17.35,887.0,1009.05,761.18
2018,4,28,10,30,926.0,115.0,3.2,17.6,915.0,999.81,753.39
2018,4,28,10,45,930.5,116.0,3.25,17.8,936.0,985.2,742.69
2018,4,28,11,0,935.0,117.0,3.3,18.0,957.0,967.19,729.84
2018,4,28,11,15,937.5,118.0,3.35,18.1,970.0,944.07,713.89
2018,4,28,11,30,940.0,119.0,3.4,18.2,983.0,917.8,695.84
2018,4,28,11,45,940.5,119.5,3.45,18.35,988.0,886.4,674.13
2018,4,28,12,0,941.0,120.0,3.5,18.5,993.0,852.27,650.48
2018,4,28,12,15,940.0,120.5,3.6,18.55,990.0,814.44,624.62
2018,4,28,12,30,939.0,121.0,3.7,18.6,987.0,774.31,596.41
2018,4,28,12,45,936.5,121.0,3.75,18.65,976.0,730.65,563.48
2018,4,28,13,0,934.0,121.0,3.8,18.7,965.0,685.17,528.47
2018,4,28,13,15,931.0,119.0,3.9,18.65,946.0,636.18,490.36
2018,4,28,13,30,928.0,117.0,4.0,18.6,927.0,585.83,450.09
2018,4,28,13,45,923.0,115.0,4.15,18.55,900.5,533.36,407.09
2018,4,28,14,0,918.0,113.0,4.3,18.5,874.0,480.11,362.2
2018,4,28,14,15,911.0,110.5,4.35,18.35,840.5,425.17,314.73
2018,4,28,14,30,904.0,108.0,4.4,18.2,807.0,370.06,266.06
2018,4,28,14,45,894.5,105.5,4.5,18.0,768.0,314.36,216.59
2018,4,28,15,0,885.0,103.0,4.6,17.8,729.0,259.19,168.14
2018,4,28,15,15,870.5,100.5,4.6,17.8,683.5,204.0,122.45
2018,4,28,15,30,856.0,98.0,4.6,17.8,638.0,141.11,76.81
2018,4,28,15,45,836.5,95.0,4.65,17.3,588.5,88.28,51.64
2018,4,28,16,0,817.0,92.0,4.7,16.8,539.0,64.44,50.65
2018,4,28,16,15,792.0,88.0,4.65,16.45,486.5,63.32,49.94
2018,4,28,16,30,767.0,84.0,4.6,16.1,434.0,62.11,49.15
2018,4,28,16,45,732.0,79.0,4.6,15.75,379.5,59.96,47.5
2018,4,28,17,0,697.0,74.0,4.6,15.4,325.0,52.57,41.17
2018,4,28,17,15,645.0,69.0,4.4,14.9,271.5,50.4,39.4
2018,4,28,17,30,593.0,64.0,4.2,14.4,218.0,48.23,37.5
2018,4,28,17,45,513.5,56.0,4.05,13.95,167.5,43.39,33.04
2018,4,28,18,0,434.0,48.0,3.9,13.5,117.0,38.45,28.24
2018,4,28,18,15,292.5,35.0,3.75,13.15,74.0,28.57,18.6
2018,4,28,18,30,151.0,22.0,3.6,12.8,31.0,17.36,0.54
2018,4,28,18,45,75.5,11.0,3.5,12.4,15.5,10.01,0.0
2018,4,28,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,29,5,15,25.0,6.5,2.9,10.35,7.5,5.91,0.0
2018,4,29,5,30,50.0,13.0,3.1,10.6,15.0,40.98,0.0
2018,4,29,5,45,53.0,16.5,3.3,10.85,21.5,64.67,45.54
2018,4,29,6,0,56.0,20.0,3.5,11.1,28.0,69.8,54.75
2018,4,29,6,15,28.0,26.0,3.6,11.45,30.0,49.59,37.86
2018,4,29,6,30,0.0,32.0,3.7,11.8,32.0,28.18,18.74
2018,4,29,6,45,0.0,46.5,3.8,12.15,46.5,41.02,29.87
2018,4,29,7,0,0.0,61.0,3.9,12.5,61.0,53.89,40.85
2018,4,29,7,15,0.0,76.5,3.9,12.8,76.5,67.94,52.68
2018,4,29,7,30,0.0,92.0,3.9,13.1,92.0,82.69,64.94
2018,4,29,7,45,0.5,116.5,3.9,13.4,117.0,106.94,85.01
2018,4,29,8,0,1.0,141.0,3.9,13.7,142.0,131.2,104.79
2018,4,29,8,15,5.5,168.5,3.9,13.95,172.0,162.24,130.08
2018,4,29,8,30,10.0,196.0,3.9,14.2,202.0,193.25,154.98
2018,4,29,8,45,26.0,228.5,3.9,14.45,246.0,255.69,205.29
2018,4,29,9,0,42.0,261.0,3.9,14.7,290.0,304.26,243.59
2018,4,29,9,15,97.5,302.5,3.95,14.85,375.5,400.96,320.44
2018,4,29,9,30,153.0,344.0,4.0,15.0,461.0,513.92,407.26
2018,4,29,9,45,159.5,366.0,4.0,15.15,492.5,538.09,423.93
2018,4,29,10,0,166.0,388.0,4.0,15.3,524.0,560.88,439.87
2018,4,29,10,15,211.5,386.5,4.1,15.4,566.0,595.18,466.16
2018,4,29,10,30,257.0,385.0,4.2,15.5,608.0,641.05,500.47
2018,4,29,10,45,301.5,372.5,4.25,15.6,640.0,657.98,513.48
2018,4,29,11,0,346.0,360.0,4.3,15.7,672.0,672.46,524.74
2018,4,29,11,15,514.0,300.5,4.35,15.75,771.0,757.37,590.42
2018,4,29,11,30,682.0,241.0,4.4,15.8,870.0,824.51,641.6
2018,4,29,11,45,708.0,230.5,4.45,15.85,886.0,807.91,629.19
2018,4,29,12,0,734.0,220.0,4.5,15.9,902.0,787.85,614.61
2018,4,29,12,15,671.5,242.5,4.5,15.9,865.0,726.84,568.16
2018,4,29,12,30,609.0,265.0,4.5,15.9,828.0,667.87,522.92
2018,4,29,12,45,577.5,275.5,4.5,15.9,804.5,622.68,487.91
2018,4,29,13,0,546.0,286.0,4.5,15.9,781.0,581.32,455.23
2018,4,29,13,15,654.0,234.0,4.5,15.95,814.5,567.67,444.38
2018,4,29,13,30,762.0,182.0,4.5,16.0,848.0,548.94,428.05
2018,4,29,13,45,807.0,159.5,4.45,16.05,846.5,510.67,395.07
2018,4,29,14,0,852.0,137.0,4.4,16.1,845.0,467.22,356.76
2018,4,29,14,15,817.5,146.5,4.4,16.1,804.0,413.55,310.29
2018,4,29,14,30,783.0,156.0,4.4,16.1,763.0,362.74,265.63
2018,4,29,14,45,819.5,133.0,4.35,16.1,740.0,309.2,216.65
2018,4,29,15,0,856.0,110.0,4.3,16.1,717.0,251.8,164.52
2018,4,29,15,15,841.0,107.5,4.3,16.1,672.5,197.61,119.29
2018,4,29,15,30,826.0,105.0,4.3,16.1,628.0,145.1,81.39
2018,4,29,15,45,761.0,112.0,4.3,15.8,564.5,99.39,61.64
2018,4,29,16,0,696.0,119.0,4.3,15.5,501.0,74.52,59.68
2018,4,29,16,15,600.5,127.0,4.3,15.25,433.5,82.46,66.91
2018,4,29,16,30,505.0,135.0,4.3,15.0,366.0,91.05,74.74
2018,4,29,16,45,483.5,121.0,4.3,14.75,320.0,83.55,68.48
2018,4,29,17,0,462.0,107.0,4.3,14.5,274.0,75.59,61.72
2018,4,29,17,15,504.5,87.5,4.2,14.15,243.0,64.47,52.04
2018,4,29,17,30,547.0,68.0,4.1,13.8,212.0,51.22,40.27
2018,4,29,17,45,468.5,59.5,3.95,13.45,163.0,46.14,35.57
2018,4,29,18,0,390.0,51.0,3.8,13.1,114.0,40.95,30.52
2018,4,29,18,15,273.5,38.0,3.7,12.75,74.5,29.63,19.65
2018,4,29,18,30,157.0,25.0,3.6,12.4,35.0,19.75,3.17
2018,4,29,18,45,78.5,12.5,3.5,12.05,17.5,11.37,0.0
2018,4,29,19,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,30,5,15,14.0,6.5,2.55,9.95,7.0,5.91,0.0
2018,4,30,5,30,28.0,13.0,2.6,10.2,14.0,33.83,0.0
2018,4,30,5,45,103.0,31.0,2.65,10.45,44.5,126.01,95.19
2018,4,30,6,0,178.0,49.0,2.7,10.7,75.0,202.41,167.71
2018,4,30,6,15,214.5,64.5,2.65,11.0,108.0,252.2,213.01
2018,4,30,6,30,251.0,80.0,2.6,11.3,141.0,304.57,258.82
2018,4,30,6,45,205.0,102.0,2.55,11.6,160.0,303.04,256.53
2018,4,30,7,0,159.0,124.0,2.5,11.9,179.0,280.89,236.65
2018,4,30,7,15,121.0,105.5,2.4,12.25,151.5,224.23,188.38
2018,4,30,7,30,83.0,87.0,2.3,12.6,124.0,169.31,141.06
2018,4,30,7,45,59.5,121.0,2.25,13.0,149.0,174.18,143.46
2018,4,30,8,0,36.0,155.0,2.2,13.4,174.0,189.66,154.28
2018,4,30,8,15,146.0,204.5,2.15,13.7,293.0,365.42,298.19
2018,4,30,8,30,256.0,254.0,2.1,14.0,412.0,546.24,437.15
2018,4,30,8,45,236.5,280.5,2.05,14.3,435.0,556.02,440.25
2018,4,30,9,0,217.0,307.0,2.0,14.6,458.0,545.39,429.76
2018,4,30,9,15,224.5,330.5,2.05,14.9,494.5,574.73,450.08
2018,4,30,9,30,232.0,354.0,2.1,15.2,531.0,602.61,468.86
2018,4,30,9,45,248.0,362.5,2.15,15.5,559.5,637.6,492.9
2018,4,30,10,0,264.0,371.0,2.2,15.8,588.0,653.83,503.49
2018,4,30,10,15,552.0,266.0,2.35,16.1,739.5,827.04,633.59
2018,4,30,10,30,840.0,161.0,2.5,16.4,891.0,977.27,737.0
2018,4,30,10,45,866.0,152.0,2.7,16.7,919.5,972.62,732.68
2018,4,30,11,0,892.0,143.0,2.9,17.0,948.0,955.16,721.26
2018,4,30,11,15,895.0,144.0,3.15,17.1,961.0,932.97,707.52
2018,4,30,11,30,898.0,145.0,3.4,17.2,974.0,907.74,691.48
2018,4,30,11,45,899.0,145.0,3.6,17.3,979.0,877.1,671.15
2018,4,30,12,0,900.0,145.0,3.8,17.4,984.0,843.87,648.78
2018,4,30,12,15,897.5,146.0,4.0,17.3,980.0,806.39,623.62
2018,4,30,12,30,895.0,147.0,4.2,17.2,976.0,766.87,595.43
2018,4,30,12,45,890.0,148.5,4.4,17.1,964.5,724.2,563.91
2018,4,30,13,0,885.0,150.0,4.6,17.0,953.0,680.03,530.46
2018,4,30,13,15,874.5,152.0,4.7,16.85,932.0,631.73,492.59
2018,4,30,13,30,864.0,154.0,4.8,16.7,911.0,581.63,452.33
2018,4,30,13,45,866.5,147.5,4.9,16.6,887.5,530.92,410.39
2018,4,30,14,0,869.0,141.0,5.0,16.5,864.0,478.96,366.15
2018,4,30,14,15,860.0,138.5,5.05,16.25,830.5,424.68,319.06
2018,4,30,14,30,851.0,136.0,5.1,16.0,797.0,370.64,271.16
2018,4,30,14,45,839.0,133.0,5.15,15.8,757.5,315.89,222.27
2018,4,30,15,0,827.0,130.0,5.2,15.6,718.0,262.14,174.75
2018,4,30,15,15,810.5,127.0,5.2,15.6,673.0,208.9,130.18
2018,4,30,15,30,794.0,124.0,5.2,15.6,628.0,157.59,92.81
2018,4,30,15,45,771.5,120.0,5.2,14.95,578.5,99.39,60.71
2018,4,30,16,0,749.0,116.0,5.2,14.3,529.0,72.91,58.56
2018,4,30,16,15,718.5,112.0,5.15,13.95,477.0,72.72,58.7
2018,4,30,16,30,688.0,108.0,5.1,13.6,425.0,72.5,58.81
2018,4,30,16,45,646.5,102.5,5.05,13.25,371.5,71.04,57.81
2018,4,30,17,0,605.0,97.0,5.0,12.9,318.0,69.53,56.72
2018,4,30,17,15,548.0,89.0,4.85,12.5,264.5,65.82,53.59
2018,4,30,17,30,491.0,81.0,4.7,12.1,211.0,61.97,50.19
2018,4,30,17,45,408.5,70.0,4.6,11.75,162.0,52.74,41.73
2018,4,30,18,0,326.0,59.0,4.5,11.4,113.0,45.19,34.52
2018,4,30,18,15,219.0,43.5,4.4,11.15,74.0,33.81,23.47
2018,4,30,18,30,112.0,28.0,4.3,10.9,35.0,22.43,6.06
2018,4,30,18,45,56.5,14.5,4.2,10.65,18.0,13.19,0.0
2018,4,30,19,0,1.0,1.0,4.1,10.4,1.0,0.0,0.0
2018,4,30,19,15,0.5,0.5,4.0,10.3,0.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,1,5,15,24.5,9.0,2.5,9.4,10.0,21.52,0.0
2018,5,1,5,30,49.0,18.0,2.6,9.6,20.0,62.73,0.0
2018,5,1,5,45,159.0,36.5,2.7,9.85,57.5,186.15,144.61
2018,5,1,6,0,269.0,55.0,2.8,10.1,95.0,288.0,239.87
2018,5,1,6,15,322.0,68.5,2.8,10.35,135.0,351.11,296.79
2018,5,1,6,30,375.0,82.0,2.8,10.6,175.0,418.23,354.63
2018,5,1,6,45,445.5,93.0,2.75,10.85,229.0,499.03,421.27
2018,5,1,7,0,516.0,104.0,2.7,11.1,283.0,583.63,487.54
2018,5,1,7,15,414.5,124.0,2.6,11.45,283.0,535.17,445.58
2018,5,1,7,30,313.0,144.0,2.5,11.8,283.0,459.34,382.12
2018,5,1,7,45,166.0,163.5,2.4,12.15,238.0,336.37,278.75
2018,5,1,8,0,19.0,183.0,2.3,12.5,193.0,191.96,155.41
2018,5,1,8,15,19.0,189.5,2.2,12.9,200.5,196.71,158.87
2018,5,1,8,30,19.0,196.0,2.1,13.3,208.0,201.73,162.14
2018,5,1,8,45,17.0,214.0,1.95,13.75,225.0,216.65,173.16
2018,5,1,9,0,15.0,232.0,1.8,14.2,242.0,231.35,183.83
2018,5,1,9,15,15.5,228.5,1.8,14.65,239.5,226.87,179.53
2018,5,1,9,30,16.0,225.0,1.8,15.1,237.0,222.75,175.64
2018,5,1,9,45,268.0,231.5,1.75,15.55,452.0,515.59,407.84
2018,5,1,10,0,520.0,238.0,1.7,16.0,667.0,778.56,597.44
2018,5,1,10,15,677.5,197.5,1.8,16.25,775.5,882.98,667.89
2018,5,1,10,30,835.0,157.0,1.9,16.5,884.0,969.4,724.28
2018,5,1,10,45,858.5,148.0,1.95,16.8,910.5,952.59,711.24
2018,5,1,11,0,882.0,139.0,2.0,17.1,937.0,943.31,704.48
2018,5,1,11,15,705.5,185.5,2.1,17.2,829.5,814.72,617.84
2018,5,1,11,30,529.0,232.0,2.2,17.3,722.0,687.05,527.16
2018,5,1,11,45,291.5,252.0,2.35,17.45,522.0,485.57,377.42
2018,5,1,12,0,54.0,272.0,2.5,17.6,322.0,287.49,222.79
2018,5,1,12,15,35.5,271.5,2.6,17.65,304.5,268.83,208.49
2018,5,1,12,30,17.0,271.0,2.7,17.7,287.0,251.23,194.43
2018,5,1,12,45,32.5,289.5,2.8,17.8,319.5,274.62,212.84
2018,5,1,13,0,48.0,308.0,2.9,17.9,352.0,295.7,229.16
2018,5,1,13,15,38.5,282.0,2.95,17.9,316.5,263.82,204.45
2018,5,1,13,30,29.0,256.0,3.0,17.9,281.0,233.4,180.89
2018,5,1,13,45,68.0,316.0,3.1,17.9,373.0,295.65,229.19
2018,5,1,14,0,107.0,376.0,3.2,17.9,465.0,342.33,264.25
2018,5,1,14,15,240.5,346.5,3.25,17.8,536.5,351.02,268.47
2018,5,1,14,30,374.0,317.0,3.3,17.7,608.0,354.42,266.51
2018,5,1,14,45,584.5,226.0,3.35,17.6,655.0,311.51,224.36
2018,5,1,15,0,795.0,135.0,3.4,17.5,702.0,260.76,173.03
2018,5,1,15,15,787.5,128.5,3.4,17.5,660.5,208.13,129.17
2018,5,1,15,30,780.0,122.0,3.4,17.5,619.0,156.44,91.24
2018,5,1,15,45,758.0,118.5,3.5,17.1,570.5,99.6,59.72
2018,5,1,16,0,736.0,115.0,3.6,16.7,522.0,71.98,57.17
2018,5,1,16,15,700.0,111.0,3.6,16.45,468.0,71.72,57.23
2018,5,1,16,30,664.0,107.0,3.6,16.2,414.0,71.44,57.25
2018,5,1,16,45,634.0,99.0,3.6,15.95,363.5,68.16,54.64
2018,5,1,17,0,604.0,91.0,3.6,15.7,313.0,64.63,51.76
2018,5,1,17,15,551.5,84.0,3.5,15.25,262.0,61.55,49.22
2018,5,1,17,30,499.0,77.0,3.4,14.8,211.0,58.37,46.46
2018,5,1,17,45,421.5,67.0,3.25,14.4,162.5,50.48,39.32
2018,5,1,18,0,344.0,57.0,3.1,14.0,114.0,43.65,32.85
2018,5,1,18,15,237.0,42.5,3.05,13.55,75.5,33.02,22.65
2018,5,1,18,30,130.0,28.0,3.0,13.1,37.0,22.06,7.07
2018,5,1,18,45,66.5,14.5,2.9,12.7,19.0,13.19,0.0
2018,5,1,19,0,3.0,1.0,2.8,12.3,1.0,0.0,0.0
2018,5,1,19,15,1.5,0.5,2.8,12.1,0.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.5,1.95,9.6,9.0,21.29,0.0
2018,5,2,5,30,53.0,15.0,1.9,9.7,18.0,59.02,0.0
2018,5,2,5,45,117.0,27.0,1.85,9.85,42.0,140.99,109.76
2018,5,2,6,0,181.0,39.0,1.8,10.0,66.0,202.48,168.56
2018,5,2,6,15,150.0,55.0,1.7,10.25,83.5,190.28,160.48
2018,5,2,6,30,119.0,71.0,1.6,10.5,101.0,176.98,149.7
2018,5,2,6,45,78.5,100.0,1.5,10.8,121.5,184.21,154.51
2018,5,2,7,0,38.0,129.0,1.4,11.1,142.0,172.28,142.63
2018,5,2,7,15,99.5,154.5,1.25,11.6,197.0,269.26,223.81
2018,5,2,7,30,161.0,180.0,1.1,12.1,252.0,353.94,291.43
2018,5,2,7,45,225.0,199.0,0.95,12.65,313.0,452.51,366.58
2018,5,2,8,0,289.0,218.0,0.8,13.2,374.0,535.56,426.53
2018,5,2,8,15,468.5,189.5,0.8,13.85,469.5,692.23,540.94
2018,5,2,8,30,648.0,161.0,0.8,14.5,565.0,844.27,642.89
2018,5,2,8,45,745.5,137.5,0.75,15.15,635.0,915.88,684.02
2018,5,2,9,0,843.0,114.0,0.7,15.8,705.0,980.86,720.5
2018,5,2,9,15,859.0,114.0,0.75,16.35,746.0,986.05,720.76
2018,5,2,9,30,875.0,114.0,0.8,16.9,787.0,998.77,726.88
2018,5,2,9,45,889.0,113.5,0.85,17.45,823.0,1005.7,729.33
2018,5,2,10,0,903.0,113.0,0.9,18.0,859.0,1009.23,729.86
2018,5,2,10,15,909.5,114.0,1.05,18.35,886.5,1003.6,727.32
2018,5,2,10,30,916.0,115.0,1.2,18.7,914.0,994.5,722.63
2018,5,2,10,45,921.5,115.0,1.3,19.05,934.5,980.02,713.59
2018,5,2,11,0,927.0,115.0,1.4,19.4,955.0,962.19,702.43
2018,5,2,11,15,930.0,115.5,1.55,19.55,968.0,939.32,689.2
2018,5,2,11,30,933.0,116.0,1.7,19.7,981.0,913.33,673.72
2018,5,2,11,45,935.0,115.0,1.85,19.85,986.0,882.18,654.54
2018,5,2,12,0,937.0,114.0,2.0,20.0,991.0,848.29,633.22
2018,5,2,12,15,937.0,114.0,2.15,20.05,988.0,811.18,609.58
2018,5,2,12,30,937.0,114.0,2.3,20.1,985.0,771.74,583.88
2018,5,2,12,45,935.5,112.5,2.4,20.15,973.5,727.88,552.29
2018,5,2,13,0,934.0,111.0,2.5,20.2,962.0,682.19,518.52
2018,5,2,13,15,929.5,110.0,2.55,20.15,942.5,633.48,481.51
2018,5,2,13,30,925.0,109.0,2.6,20.1,923.0,583.55,442.5
2018,5,2,13,45,918.5,108.0,2.7,20.05,896.5,531.61,400.93
2018,5,2,14,0,912.0,107.0,2.8,20.0,870.0,479.04,357.51
2018,5,2,14,15,903.5,106.0,2.8,19.85,837.0,425.28,311.86
2018,5,2,14,30,895.0,105.0,2.8,19.7,804.0,371.5,265.13
2018,5,2,14,45,883.5,103.5,2.85,19.6,764.5,316.75,217.17
2018,5,2,15,0,872.0,102.0,2.9,19.5,725.0,262.73,170.2
2018,5,2,15,15,858.0,99.5,2.9,19.5,680.5,208.57,125.39
2018,5,2,15,30,844.0,97.0,2.9,19.5,636.0,146.61,79.72
2018,5,2,15,45,825.0,94.0,2.85,19.1,587.5,94.63,52.79
2018,5,2,16,0,806.0,91.0,2.8,18.7,539.0,63.24,49.18
2018,5,2,16,15,780.5,87.5,2.8,18.35,487.0,62.47,48.78
2018,5,2,16,30,755.0,84.0,2.8,18.0,435.0,61.63,48.31
2018,5,2,16,45,720.5,80.0,2.75,17.7,382.0,60.29,47.38
2018,5,2,17,0,686.0,76.0,2.7,17.4,329.0,53.61,41.73
2018,5,2,17,15,637.0,70.0,2.6,16.85,276.0,50.75,39.4
2018,5,2,17,30,588.0,64.0,2.5,16.3,223.0,47.78,36.85
2018,5,2,17,45,514.5,56.0,2.4,15.75,173.0,42.95,32.48
2018,5,2,18,0,441.0,48.0,2.3,15.2,123.0,37.97,27.76
2018,5,2,18,15,326.5,37.5,2.15,14.65,82.5,30.47,20.46
2018,5,2,18,30,212.0,27.0,2.0,14.1,42.0,21.33,7.63
2018,5,2,18,45,111.0,14.5,1.85,13.5,22.0,13.19,0.0
2018,5,2,19,0,10.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,5,2,19,15,5.0,1.0,1.6,12.7,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,3,5,15,68.0,11.5,1.85,10.75,15.0,47.69,0.0
2018,5,3,5,30,136.0,23.0,1.9,10.9,30.0,134.08,13.84
2018,5,3,5,45,262.5,35.5,2.0,11.1,69.0,249.25,197.42
2018,5,3,6,0,389.0,48.0,2.1,11.3,108.0,361.02,299.49
2018,5,3,6,15,439.0,59.0,2.05,11.5,151.0,426.69,357.35
2018,5,3,6,30,489.0,70.0,2.0,11.7,194.0,495.01,414.27
2018,5,3,6,45,523.0,81.0,1.95,11.95,241.5,552.78,459.36
2018,5,3,7,0,557.0,92.0,1.9,12.2,289.0,611.16,502.85
2018,5,3,7,15,644.5,90.0,1.8,12.65,353.5,699.74,566.37
2018,5,3,7,30,732.0,88.0,1.7,13.1,418.0,790.47,628.16
2018,5,3,7,45,760.0,91.5,1.65,13.55,470.0,831.33,652.55
2018,5,3,8,0,788.0,95.0,1.6,14.0,522.0,875.86,679.34
2018,5,3,8,15,809.0,98.0,1.55,14.65,571.5,911.24,698.64
2018,5,3,8,30,830.0,101.0,1.5,15.3,621.0,944.25,716.0
2018,5,3,8,45,846.5,103.5,1.5,15.95,667.0,969.61,728.75
2018,5,3,9,0,863.0,106.0,1.5,16.6,713.0,981.72,732.81
2018,5,3,9,15,874.5,107.5,1.55,17.15,753.0,995.0,738.93
2018,5,3,9,30,886.0,109.0,1.6,17.7,793.0,1005.05,743.05
2018,5,3,9,45,894.5,111.5,1.65,18.3,827.5,1009.89,743.79
2018,5,3,10,0,903.0,114.0,1.7,18.9,862.0,1011.25,742.49
2018,5,3,10,15,909.5,115.0,1.7,19.4,889.5,1005.59,736.43
2018,5,3,10,30,916.0,116.0,1.7,19.9,917.0,996.47,728.39
2018,5,3,10,45,920.5,117.0,1.75,20.35,937.5,982.04,717.94
2018,5,3,11,0,925.0,118.0,1.8,20.8,958.0,964.25,705.47
2018,5,3,11,15,928.0,118.5,1.8,21.15,971.0,941.38,689.46
