Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,11,30,931.0,119.0,1.8,21.5,984.0,915.4,671.55
2018,5,3,11,45,932.0,119.0,1.85,21.85,988.5,884.35,650.9
2018,5,3,12,0,933.0,119.0,1.9,22.2,993.0,850.6,628.43
2018,5,3,12,15,934.5,117.5,1.95,22.4,990.5,813.42,603.88
2018,5,3,12,30,936.0,116.0,2.0,22.6,988.0,773.86,577.5
2018,5,3,12,45,937.0,113.0,2.05,22.75,977.5,730.5,546.4
2018,5,3,13,0,938.0,110.0,2.1,22.9,967.0,685.14,513.11
2018,5,3,13,15,934.5,109.0,2.15,23.0,948.0,636.89,476.9
2018,5,3,13,30,931.0,108.0,2.2,23.1,929.0,587.32,438.66
2018,5,3,13,45,925.5,106.5,2.25,23.15,902.5,535.25,397.5
2018,5,3,14,0,920.0,105.0,2.3,23.2,876.0,482.45,354.5
2018,5,3,14,15,912.5,103.5,2.35,23.15,843.0,428.35,309.41
2018,5,3,14,30,905.0,102.0,2.4,23.1,810.0,374.14,263.09
2018,5,3,14,45,894.5,100.0,2.5,23.05,770.5,318.85,215.43
2018,5,3,15,0,884.0,98.0,2.6,23.0,731.0,264.2,168.55
2018,5,3,15,15,870.0,95.5,2.6,23.0,686.5,209.47,123.81
2018,5,3,15,30,856.0,93.0,2.6,23.0,642.0,156.18,85.41
2018,5,3,15,45,837.5,90.0,2.65,22.65,593.0,94.31,50.59
2018,5,3,16,0,819.0,87.0,2.7,22.3,544.0,60.5,46.1
2018,5,3,16,15,794.5,83.5,2.75,21.95,492.0,59.6,45.6
2018,5,3,16,30,770.0,80.0,2.8,21.6,440.0,58.63,45.02
2018,5,3,16,45,736.0,76.5,2.8,21.25,387.0,57.54,44.31
2018,5,3,17,0,702.0,73.0,2.8,20.9,334.0,51.42,39.21
2018,5,3,17,15,653.0,67.5,2.65,20.15,280.5,48.83,37.17
2018,5,3,17,30,604.0,62.0,2.5,19.4,227.0,46.15,34.94
2018,5,3,17,45,531.0,55.0,2.35,18.65,177.0,42.07,31.31
2018,5,3,18,0,458.0,48.0,2.2,17.9,127.0,37.91,27.4
2018,5,3,18,15,345.0,37.5,2.15,17.25,85.5,30.39,20.22
2018,5,3,18,30,232.0,27.0,2.1,16.6,44.0,22.62,9.18
2018,5,3,18,45,122.5,14.5,2.0,15.95,23.0,13.19,0.0
2018,5,3,19,0,13.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.9,15.0,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,4,5,15,76.0,12.0,1.1,12.35,16.5,52.65,0.0
2018,5,4,5,30,152.0,24.0,1.1,12.9,33.0,146.41,37.03
2018,5,4,5,45,267.0,37.0,1.1,13.45,71.5,254.47,200.25
2018,5,4,6,0,382.0,50.0,1.1,14.0,110.0,358.98,293.04
2018,5,4,6,15,445.0,59.5,1.1,14.45,155.0,432.38,355.13
2018,5,4,6,30,508.0,69.0,1.1,14.9,200.0,509.13,416.3
2018,5,4,6,45,464.0,90.0,1.15,15.35,230.5,511.26,417.35
2018,5,4,7,0,420.0,111.0,1.2,15.8,261.0,514.8,418.3
2018,5,4,7,15,422.0,131.0,1.15,16.4,302.0,551.91,443.68
2018,5,4,7,30,424.0,151.0,1.1,17.0,343.0,587.19,466.4
2018,5,4,7,45,452.5,164.5,1.0,17.55,391.5,637.04,499.16
2018,5,4,8,0,481.0,178.0,0.9,18.1,440.0,686.31,530.1
2018,5,4,8,15,460.5,203.5,0.9,18.8,473.0,701.9,536.35
2018,5,4,8,30,440.0,229.0,0.9,19.5,506.0,714.21,540.68
2018,5,4,8,45,454.0,242.5,0.9,20.25,546.0,743.92,557.76
2018,5,4,9,0,468.0,256.0,0.9,21.0,586.0,771.69,573.05
2018,5,4,9,15,487.5,266.0,0.95,21.55,627.0,798.98,589.16
2018,5,4,9,30,507.0,276.0,1.0,22.1,668.0,824.02,603.68
2018,5,4,9,45,497.0,295.0,1.0,22.7,693.5,826.97,602.17
2018,5,4,10,0,487.0,314.0,1.0,23.3,719.0,827.29,599.35
2018,5,4,10,15,576.0,286.5,1.15,23.65,780.5,873.57,631.84
2018,5,4,10,30,665.0,259.0,1.3,24.0,842.0,919.38,662.96
2018,5,4,10,45,660.5,270.0,1.4,24.35,860.0,907.1,653.91
2018,5,4,11,0,656.0,281.0,1.5,24.7,878.0,892.0,643.69
2018,5,4,11,15,737.0,233.5,1.55,24.85,913.0,895.91,648.11
2018,5,4,11,30,818.0,186.0,1.6,25.0,948.0,888.8,643.46
2018,5,4,11,45,819.5,185.5,1.65,25.1,952.0,858.89,624.26
2018,5,4,12,0,821.0,185.0,1.7,25.2,956.0,826.55,603.58
2018,5,4,12,15,657.5,275.0,1.75,25.15,891.0,747.87,547.77
2018,5,4,12,30,494.0,365.0,1.8,25.1,826.0,674.68,495.06
2018,5,4,12,45,501.0,363.5,1.85,25.1,826.5,648.84,477.39
2018,5,4,13,0,508.0,362.0,1.9,25.1,827.0,621.54,457.91
2018,5,4,13,15,533.0,342.5,1.95,25.0,821.5,589.5,435.12
2018,5,4,13,30,558.0,323.0,2.0,24.9,816.0,554.94,409.76
2018,5,4,13,45,599.5,289.5,2.05,24.8,805.0,515.34,379.93
2018,5,4,14,0,641.0,256.0,2.1,24.7,794.0,469.21,344.06
2018,5,4,14,15,704.5,211.0,2.15,24.5,781.0,420.9,304.83
2018,5,4,14,30,768.0,166.0,2.2,24.3,768.0,372.46,263.44
2018,5,4,14,45,791.5,145.5,2.2,24.15,739.0,318.69,217.33
2018,5,4,15,0,815.0,125.0,2.2,24.0,710.0,262.37,168.96
2018,5,4,15,15,824.0,112.5,2.2,24.0,673.0,207.17,123.32
2018,5,4,15,30,833.0,100.0,2.2,24.0,636.0,151.21,81.71
2018,5,4,15,45,814.0,97.0,2.35,23.45,587.5,99.89,54.63
2018,5,4,16,0,795.0,94.0,2.5,22.9,539.0,65.06,49.83
2018,5,4,16,15,768.5,91.0,2.6,22.4,487.5,64.74,49.88
2018,5,4,16,30,742.0,88.0,2.7,21.9,436.0,64.4,49.89
2018,5,4,16,45,706.5,83.0,2.8,21.4,382.5,56.65,43.51
2018,5,4,17,0,671.0,78.0,2.9,20.9,329.0,54.81,42.15
2018,5,4,17,15,622.0,72.0,2.85,20.1,276.5,52.02,39.96
2018,5,4,17,30,573.0,66.0,2.8,19.3,224.0,49.13,37.56
2018,5,4,17,45,499.5,59.0,2.75,18.55,175.0,45.23,34.1
2018,5,4,18,0,426.0,52.0,2.7,17.8,126.0,41.28,30.36
2018,5,4,18,15,315.5,40.5,2.65,17.15,85.0,33.0,22.5
2018,5,4,18,30,205.0,29.0,2.6,16.5,44.0,22.86,10.07
2018,5,4,18,45,107.5,15.5,2.55,15.85,23.0,14.1,0.0
2018,5,4,19,0,10.0,2.0,2.5,15.2,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.45,14.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,5,5,15,6.5,8.0,1.3,13.05,8.5,10.86,0.0
2018,5,5,5,30,13.0,16.0,1.3,13.3,17.0,23.1,3.71
2018,5,5,5,45,16.0,30.5,1.35,13.6,32.5,43.33,30.02
2018,5,5,6,0,19.0,45.0,1.4,13.9,48.0,61.36,46.6
2018,5,5,6,15,10.0,59.0,1.35,14.15,60.5,63.22,48.56
2018,5,5,6,30,1.0,73.0,1.3,14.4,73.0,69.69,53.98
2018,5,5,6,45,42.0,101.5,1.25,14.7,116.5,142.51,116.68
2018,5,5,7,0,83.0,130.0,1.2,15.0,160.0,210.08,173.19
2018,5,5,7,15,157.5,157.5,1.15,15.35,225.5,322.7,264.68
2018,5,5,7,30,232.0,185.0,1.1,15.7,291.0,440.82,355.85
2018,5,5,7,45,281.5,201.0,1.0,16.05,344.5,506.89,403.56
2018,5,5,8,0,331.0,217.0,0.9,16.4,398.0,574.09,450.68
2018,5,5,8,15,334.0,239.0,0.9,16.75,436.0,604.66,469.65
2018,5,5,8,30,337.0,261.0,0.9,17.1,474.0,633.57,487.52
2018,5,5,8,45,393.0,263.5,0.9,17.4,529.0,689.95,526.09
2018,5,5,9,0,449.0,266.0,0.9,17.7,584.0,764.3,575.2
2018,5,5,9,15,447.5,282.5,0.9,18.15,614.5,777.58,580.56
2018,5,5,9,30,446.0,299.0,0.9,18.6,645.0,788.48,585.14
2018,5,5,9,45,478.5,304.5,0.85,19.05,690.5,819.09,602.98
2018,5,5,10,0,511.0,310.0,0.8,19.5,736.0,847.11,618.53
2018,5,5,10,15,513.5,323.0,0.85,20.25,762.5,850.74,618.41
2018,5,5,10,30,516.0,336.0,0.9,21.0,789.0,851.71,616.95
2018,5,5,10,45,522.5,344.5,0.95,21.7,812.5,849.39,613.76
2018,5,5,11,0,529.0,353.0,1.0,22.4,836.0,844.39,608.91
2018,5,5,11,15,521.0,362.0,1.25,22.9,843.0,824.3,597.22
2018,5,5,11,30,513.0,371.0,1.5,23.4,850.0,802.35,583.82
2018,5,5,11,45,445.0,396.0,1.75,23.95,813.0,743.06,543.57
2018,5,5,12,0,377.0,421.0,2.0,24.5,776.0,683.94,502.67
2018,5,5,12,15,419.5,406.5,2.1,24.5,800.0,681.89,502.61
2018,5,5,12,30,462.0,392.0,2.2,24.5,824.0,674.42,498.11
2018,5,5,12,45,442.5,389.5,2.3,24.55,799.5,630.78,467.3
2018,5,5,13,0,423.0,387.0,2.4,24.6,775.0,588.17,436.93
2018,5,5,13,15,452.5,368.0,2.5,24.45,775.5,562.84,419.04
2018,5,5,13,30,482.0,349.0,2.6,24.3,776.0,534.71,398.28
2018,5,5,13,45,390.0,365.0,2.7,24.15,704.0,476.54,354.97
2018,5,5,14,0,298.0,381.0,2.8,24.0,632.0,421.47,314.1
2018,5,5,14,15,292.5,363.5,2.9,23.55,602.0,384.66,286.29
2018,5,5,14,30,287.0,346.0,3.0,23.1,572.0,348.74,258.54
2018,5,5,14,45,384.5,301.5,3.1,22.65,588.0,323.91,235.74
2018,5,5,15,0,482.0,257.0,3.2,22.2,604.0,279.8,196.73
2018,5,5,15,15,445.5,248.0,3.2,22.2,553.5,236.26,163.16
2018,5,5,15,30,409.0,239.0,3.2,22.2,503.0,197.01,135.46
2018,5,5,15,45,486.5,197.5,3.4,20.95,488.0,147.27,101.09
2018,5,5,16,0,564.0,156.0,3.6,19.7,473.0,97.97,78.57
2018,5,5,16,15,456.0,154.5,3.65,19.15,395.0,100.3,81.07
2018,5,5,16,30,348.0,153.0,3.7,18.6,317.0,100.99,82.13
2018,5,5,16,45,251.0,149.0,3.7,18.0,260.0,106.59,87.46
2018,5,5,17,0,154.0,145.0,3.7,17.4,203.0,109.19,90.19
2018,5,5,17,15,167.5,117.5,3.6,16.8,171.5,90.88,74.61
2018,5,5,17,30,181.0,90.0,3.5,16.2,140.0,68.3,54.95
2018,5,5,17,45,190.0,75.5,3.4,15.6,118.0,58.25,46.03
2018,5,5,18,0,199.0,61.0,3.3,15.0,96.0,47.79,36.46
2018,5,5,18,15,149.5,44.5,3.25,14.6,66.0,35.35,24.84
2018,5,5,18,30,100.0,28.0,3.2,14.2,36.0,22.6,10.64
2018,5,5,18,45,55.0,15.0,3.15,13.75,19.0,13.64,0.0
2018,5,5,19,0,10.0,2.0,3.1,13.3,2.0,0.0,0.0
2018,5,5,19,15,5.0,1.0,3.1,13.1,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,6,4,45,1.5,0.5,2.6,9.95,0.5,0.0,0.0
2018,5,6,5,0,3.0,1.0,2.6,10.0,1.0,0.0,0.0
2018,5,6,5,15,60.0,13.0,2.6,10.2,16.5,44.97,0.0
2018,5,6,5,30,117.0,25.0,2.6,10.4,32.0,129.51,58.67
2018,5,6,5,45,207.5,38.0,2.65,10.55,66.0,217.48,175.48
2018,5,6,6,0,298.0,51.0,2.7,10.7,100.0,301.82,252.95
2018,5,6,6,15,410.0,61.5,2.75,11.05,154.5,410.67,347.04
2018,5,6,6,30,522.0,72.0,2.8,11.4,209.0,524.95,441.41
2018,5,6,6,45,506.5,86.5,2.8,11.75,244.0,548.32,459.11
2018,5,6,7,0,491.0,101.0,2.8,12.1,279.0,561.76,468.27
2018,5,6,7,15,554.5,108.0,2.75,12.7,338.5,646.44,531.42
2018,5,6,7,30,618.0,115.0,2.7,13.3,398.0,725.46,587.36
2018,5,6,7,45,710.5,106.5,2.65,13.85,468.5,812.85,647.48
2018,5,6,8,0,803.0,98.0,2.6,14.4,539.0,896.42,702.56
2018,5,6,8,15,824.5,101.0,2.45,15.15,589.5,932.51,721.42
2018,5,6,8,30,846.0,104.0,2.3,15.9,640.0,966.18,738.47
2018,5,6,8,45,862.5,106.0,2.15,16.6,686.0,991.06,749.25
2018,5,6,9,0,879.0,108.0,2.0,17.3,732.0,1002.51,750.94
2018,5,6,9,15,885.5,111.5,1.95,17.95,770.5,1013.07,753.6
2018,5,6,9,30,892.0,115.0,1.9,18.6,809.0,1020.28,754.16
2018,5,6,9,45,910.5,112.0,1.85,19.25,847.0,1028.88,755.78
2018,5,6,10,0,929.0,109.0,1.8,19.9,885.0,1034.06,755.26
2018,5,6,10,15,919.5,119.0,1.95,20.25,907.5,1022.08,747.56
2018,5,6,10,30,910.0,129.0,2.1,20.6,930.0,1006.51,737.69
2018,5,6,10,45,858.5,163.0,2.2,20.95,932.5,982.02,721.42
2018,5,6,11,0,807.0,197.0,2.3,21.3,935.0,944.4,696.56
2018,5,6,11,15,701.5,264.0,2.5,21.45,911.5,894.39,663.46
2018,5,6,11,30,596.0,331.0,2.7,21.6,888.0,837.91,623.25
2018,5,6,11,45,529.0,363.0,2.85,21.75,859.0,784.17,585.29
2018,5,6,12,0,462.0,395.0,3.0,21.9,830.0,731.49,547.47
2018,5,6,12,15,472.5,390.5,3.05,21.9,834.0,709.19,532.07
2018,5,6,12,30,483.0,386.0,3.1,21.9,838.0,685.14,514.96
2018,5,6,12,45,480.0,378.0,3.15,21.95,823.0,647.5,487.74
2018,5,6,13,0,477.0,370.0,3.2,22.0,808.0,609.57,459.93
2018,5,6,13,15,467.5,364.0,3.2,21.85,786.0,569.19,429.97
2018,5,6,13,30,458.0,358.0,3.2,21.7,764.0,529.31,399.83
2018,5,6,13,45,279.0,359.0,3.2,21.6,604.0,418.68,317.15
2018,5,6,14,0,100.0,360.0,3.2,21.5,444.0,329.16,250.39
2018,5,6,14,15,84.0,332.0,3.15,21.25,401.0,300.43,228.97
2018,5,6,14,30,68.0,304.0,3.1,21.0,358.0,266.63,203.46
2018,5,6,14,45,124.0,312.5,3.05,20.75,404.5,270.9,205.1
2018,5,6,15,0,180.0,321.0,3.0,20.5,451.0,276.29,206.8
2018,5,6,15,15,137.0,280.5,3.0,20.5,376.0,228.28,171.07
2018,5,6,15,30,94.0,240.0,3.0,20.5,301.0,185.86,140.33
2018,5,6,15,45,97.0,224.5,3.05,19.85,283.0,166.69,127.19
2018,5,6,16,0,100.0,209.0,3.1,19.2,265.0,149.57,122.33
2018,5,6,16,15,310.5,172.0,3.15,18.75,323.5,119.53,97.51
2018,5,6,16,30,521.0,135.0,3.2,18.3,382.0,90.49,73.14
2018,5,6,16,45,414.5,132.0,3.25,17.9,314.0,89.82,72.97
2018,5,6,17,0,308.0,129.0,3.3,17.5,246.0,94.66,77.53
2018,5,6,17,15,307.0,103.5,3.25,17.05,205.0,73.35,59.19
2018,5,6,17,30,306.0,78.0,3.2,16.6,164.0,56.6,44.58
2018,5,6,17,45,333.0,68.5,3.15,16.15,144.0,50.98,39.54
2018,5,6,18,0,360.0,59.0,3.1,15.7,124.0,44.98,33.93
2018,5,6,18,15,249.5,44.5,2.95,15.25,82.5,34.39,24.01
2018,5,6,18,30,139.0,30.0,2.8,14.8,41.0,23.5,11.77
2018,5,6,18,45,74.0,16.5,2.65,14.4,22.0,15.01,0.0
2018,5,6,19,0,9.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,5,6,19,15,4.5,1.5,2.45,13.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.75,10.75,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.8,10.8,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.9,11.15,21.0,66.55,0.0
2018,5,7,5,30,185.0,28.0,3.0,11.5,40.0,176.49,93.28
2018,5,7,5,45,305.5,39.0,3.05,11.9,80.5,281.91,228.18
2018,5,7,6,0,426.0,50.0,3.1,12.3,121.0,391.56,326.2
2018,5,7,6,15,504.5,58.5,3.1,12.8,171.5,476.74,399.41
2018,5,7,6,30,583.0,67.0,3.1,13.3,222.0,566.46,471.68
2018,5,7,6,45,635.5,73.0,3.05,13.85,276.0,636.12,524.64
2018,5,7,7,0,688.0,79.0,3.0,14.4,330.0,707.35,576.38
2018,5,7,7,15,725.0,83.5,2.9,15.1,384.5,764.23,614.67
2018,5,7,7,30,762.0,88.0,2.8,15.8,439.0,815.83,647.69
2018,5,7,7,45,788.5,91.5,2.7,16.45,492.0,861.22,675.27
2018,5,7,8,0,815.0,95.0,2.6,17.1,545.0,904.91,700.85
2018,5,7,8,15,834.5,98.5,2.55,17.8,595.0,939.91,720.07
2018,5,7,8,30,854.0,102.0,2.5,18.5,645.0,972.39,737.3
2018,5,7,8,45,869.0,104.5,2.5,19.2,691.0,986.1,742.22
2018,5,7,9,0,884.0,107.0,2.5,19.9,737.0,1007.15,752.28
2018,5,7,9,15,897.5,108.0,2.5,20.35,778.0,1021.88,758.81
2018,5,7,9,30,911.0,109.0,2.5,20.8,819.0,1033.34,763.36
2018,5,7,9,45,922.5,108.5,2.55,21.25,854.5,1037.78,764.01
2018,5,7,10,0,934.0,108.0,2.6,21.7,890.0,1038.76,762.63
2018,5,7,10,15,940.0,109.0,2.65,22.05,917.5,1032.42,756.99
2018,5,7,10,30,946.0,110.0,2.7,22.4,945.0,1022.56,749.26
2018,5,7,10,45,950.0,110.5,2.75,22.75,965.0,1006.8,737.86
2018,5,7,11,0,954.0,111.0,2.8,23.1,985.0,987.65,724.39
2018,5,7,11,15,956.0,112.0,2.85,23.35,997.5,963.88,708.27
2018,5,7,11,30,958.0,113.0,2.9,23.6,1010.0,936.97,690.13
2018,5,7,11,45,924.5,134.0,2.9,23.85,1003.0,895.39,661.85
2018,5,7,12,0,891.0,155.0,2.9,24.1,996.0,852.02,632.35
2018,5,7,12,15,923.0,135.0,3.0,24.15,1003.5,823.78,614.07
2018,5,7,12,30,955.0,115.0,3.1,24.2,1011.0,791.17,592.52
2018,5,7,12,45,950.5,115.5,3.15,24.3,998.5,746.41,560.22
2018,5,7,13,0,946.0,116.0,3.2,24.4,986.0,700.01,525.79
2018,5,7,13,15,941.5,115.5,3.3,24.35,966.5,651.36,489.35
2018,5,7,13,30,937.0,115.0,3.4,24.3,947.0,601.46,450.91
2018,5,7,13,45,930.5,114.5,3.45,24.3,920.5,549.52,409.58
2018,5,7,14,0,924.0,114.0,3.5,24.3,894.0,496.93,366.55
2018,5,7,14,15,915.5,112.0,3.5,24.2,860.0,442.01,320.69
2018,5,7,14,30,907.0,110.0,3.5,24.1,826.0,387.09,273.76
2018,5,7,14,45,896.0,108.5,3.55,23.95,786.5,332.04,226.24
2018,5,7,15,0,885.0,107.0,3.6,23.8,747.0,277.67,179.45
2018,5,7,15,15,870.5,104.5,3.6,23.8,702.0,222.9,134.24
2018,5,7,15,30,856.0,102.0,3.6,23.8,657.0,160.56,87.71
2018,5,7,15,45,837.5,98.5,3.6,23.35,607.5,107.74,58.08
2018,5,7,16,0,819.0,95.0,3.6,22.9,558.0,65.72,50.38
2018,5,7,16,15,794.0,91.5,3.6,22.5,506.0,65.06,50.11
2018,5,7,16,30,769.0,88.0,3.6,22.1,454.0,64.33,49.77
2018,5,7,16,45,735.5,83.5,3.55,21.7,400.0,62.71,48.64
2018,5,7,17,0,702.0,79.0,3.5,21.3,346.0,55.48,42.64
2018,5,7,17,15,653.5,73.5,3.35,20.5,292.5,53.08,40.8
2018,5,7,17,30,605.0,68.0,3.2,19.7,239.0,50.61,38.79
2018,5,7,17,45,532.5,60.5,3.05,18.9,188.0,46.3,35.02
2018,5,7,18,0,460.0,53.0,2.9,18.1,137.0,41.9,30.94
2018,5,7,18,15,346.0,42.5,2.8,17.4,94.0,34.55,23.97
2018,5,7,18,30,232.0,32.0,2.7,16.7,51.0,25.2,13.36
2018,5,7,18,45,125.5,18.0,2.6,15.95,27.5,16.37,0.0
2018,5,7,19,0,19.0,4.0,2.5,15.2,4.0,0.0,0.0
2018,5,7,19,15,9.5,2.0,2.55,14.95,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.9,11.1,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.9,11.3,2.0,0.0,0.0
2018,5,8,5,15,119.5,15.0,2.1,11.7,23.0,80.03,0.0
2018,5,8,5,30,228.0,28.0,2.3,12.1,44.0,199.62,116.17
2018,5,8,5,45,345.0,38.0,2.5,12.5,85.0,307.28,248.6
2018,5,8,6,0,462.0,48.0,2.7,12.9,126.0,414.9,344.27
2018,5,8,6,15,535.5,55.0,2.8,13.25,176.0,495.74,413.32
2018,5,8,6,30,609.0,62.0,2.9,13.6,226.0,580.71,481.68
2018,5,8,6,45,657.0,67.5,2.95,13.9,279.0,646.83,532.3
2018,5,8,7,0,705.0,73.0,3.0,14.2,332.0,714.27,581.89
2018,5,8,7,15,738.5,77.0,3.05,14.75,385.5,763.4,615.51
2018,5,8,7,30,772.0,81.0,3.1,15.3,439.0,817.02,651.5
2018,5,8,7,45,796.0,84.5,3.15,15.8,490.5,860.27,679.18
2018,5,8,8,0,820.0,88.0,3.2,16.3,542.0,901.75,705.15
2018,5,8,8,15,835.5,91.5,3.2,16.85,590.0,933.03,723.07
2018,5,8,8,30,851.0,95.0,3.2,17.4,638.0,951.65,732.1
2018,5,8,8,45,862.0,98.0,3.15,17.95,681.5,972.42,742.34
2018,5,8,9,0,873.0,101.0,3.1,18.5,725.0,990.19,750.47
2018,5,8,9,15,798.0,140.0,3.05,18.7,734.5,970.71,734.49
2018,5,8,9,30,723.0,179.0,3.0,18.9,744.0,942.23,712.93
2018,5,8,9,45,518.0,280.5,2.95,19.15,694.0,834.24,633.35
2018,5,8,10,0,313.0,382.0,2.9,19.4,644.0,714.72,542.39
2018,5,8,10,15,364.0,377.5,2.85,19.55,692.0,749.28,567.5
2018,5,8,10,30,415.0,373.0,2.8,19.7,740.0,792.7,597.07
2018,5,8,10,45,459.0,362.0,2.8,19.85,776.0,808.17,607.47
2018,5,8,11,0,503.0,351.0,2.8,20.0,812.0,820.22,615.68
2018,5,8,11,15,671.5,261.0,2.75,20.25,885.5,866.27,650.19
2018,5,8,11,30,840.0,171.0,2.7,20.5,959.0,897.22,670.95
2018,5,8,11,45,795.0,199.0,2.7,20.8,947.5,853.94,640.4
2018,5,8,12,0,750.0,227.0,2.7,21.1,936.0,814.15,611.33
2018,5,8,12,15,566.0,321.5,2.7,21.25,855.5,722.95,543.27
2018,5,8,12,30,382.0,416.0,2.7,21.4,775.0,638.96,479.88
2018,5,8,12,45,264.5,430.5,2.7,21.55,677.5,546.9,412.11
2018,5,8,13,0,147.0,445.0,2.7,21.7,580.0,467.85,352.94
2018,5,8,13,15,265.5,416.0,2.8,21.75,654.5,496.06,375.02
2018,5,8,13,30,384.0,387.0,2.9,21.8,729.0,517.82,390.56
2018,5,8,13,45,375.5,373.0,3.0,21.8,699.5,477.29,359.56
2018,5,8,14,0,367.0,359.0,3.1,21.8,670.0,437.66,328.97
2018,5,8,14,15,311.5,358.0,3.25,21.7,614.5,389.93,292.55
2018,5,8,14,30,256.0,357.0,3.4,21.6,559.0,347.72,260.44
2018,5,8,14,45,323.0,321.0,3.55,21.5,563.5,322.27,237.92
2018,5,8,15,0,390.0,285.0,3.7,21.4,568.0,290.32,209.37
2018,5,8,15,15,365.0,273.5,3.7,21.4,525.5,251.99,179.5
2018,5,8,15,30,340.0,262.0,3.7,21.4,483.0,216.55,153.84
2018,5,8,15,45,397.0,222.0,3.9,20.9,461.5,161.26,113.56
2018,5,8,16,0,454.0,182.0,4.1,20.4,440.0,114.47,92.3
2018,5,8,16,15,499.0,155.5,4.05,20.1,414.5,101.0,81.32
2018,5,8,16,30,544.0,129.0,4.0,19.8,389.0,85.64,68.55
2018,5,8,16,45,534.0,114.0,3.95,19.5,344.5,77.82,62.15
2018,5,8,17,0,524.0,99.0,3.9,19.2,300.0,69.41,55.13
2018,5,8,17,15,562.0,80.5,3.7,18.8,266.5,57.9,45.3
2018,5,8,17,30,600.0,62.0,3.5,18.4,233.0,45.68,34.68
2018,5,8,17,45,518.0,56.0,3.25,18.0,181.5,42.36,31.71
2018,5,8,18,0,436.0,50.0,3.0,17.6,130.0,39.05,28.54
2018,5,8,18,15,321.0,39.5,2.8,17.15,88.5,31.58,21.5
2018,5,8,18,30,206.0,29.0,2.6,16.7,47.0,22.74,11.85
2018,5,8,18,45,114.0,16.5,2.35,16.25,25.5,15.01,0.0
2018,5,8,19,0,22.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,2.05,15.55,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.6,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.6,12.2,2.0,0.0,0.0
2018,5,9,5,15,115.5,14.5,2.7,12.5,22.5,77.52,0.0
2018,5,9,5,30,220.0,27.0,2.8,12.8,43.0,196.71,122.19
2018,5,9,5,45,334.5,37.5,2.9,13.05,84.0,300.62,243.83
2018,5,9,6,0,449.0,48.0,3.0,13.3,125.0,406.59,337.85
2018,5,9,6,15,525.5,55.0,3.05,13.7,175.0,489.08,408.11
2018,5,9,6,30,602.0,62.0,3.1,14.1,225.0,576.03,477.84
2018,5,9,6,45,654.5,66.5,3.15,14.45,279.0,644.17,529.93
2018,5,9,7,0,707.0,71.0,3.2,14.8,333.0,709.19,577.61
2018,5,9,7,15,744.0,74.5,3.15,15.35,387.5,765.87,616.43
2018,5,9,7,30,781.0,78.0,3.1,15.9,442.0,822.1,653.61
2018,5,9,7,45,809.5,81.0,3.1,16.45,496.0,869.05,683.34
2018,5,9,8,0,838.0,84.0,3.1,17.0,550.0,914.43,711.34
2018,5,9,8,15,857.5,86.5,3.1,17.55,600.0,938.86,724.26
2018,5,9,8,30,877.0,89.0,3.1,18.1,650.0,970.49,742.21
2018,5,9,8,45,892.5,90.0,3.1,18.7,696.0,993.7,754.04
2018,5,9,9,0,908.0,91.0,3.1,19.3,742.0,1013.98,763.94
2018,5,9,9,15,919.0,92.5,3.15,19.75,782.5,1027.21,770.04
2018,5,9,9,30,930.0,94.0,3.2,20.2,823.0,1037.08,774.08
2018,5,9,9,45,939.0,94.5,3.3,20.65,857.5,1040.39,774.35
2018,5,9,10,0,948.0,95.0,3.4,21.1,892.0,1040.18,772.49
2018,5,9,10,15,953.0,96.5,3.5,21.35,919.0,1033.58,767.15
2018,5,9,10,30,958.0,98.0,3.6,21.6,946.0,1023.41,759.62
2018,5,9,10,45,962.0,98.5,3.7,21.85,966.5,1007.75,748.56
2018,5,9,11,0,966.0,99.0,3.8,22.1,987.0,988.67,735.33
2018,5,9,11,15,967.5,100.0,3.9,22.25,999.0,964.5,719.02
2018,5,9,11,30,969.0,101.0,4.0,22.4,1011.0,937.18,700.59
2018,5,9,11,45,969.0,101.0,4.05,22.55,1015.0,904.69,678.35
2018,5,9,12,0,969.0,101.0,4.1,22.7,1019.0,869.49,654.21
2018,5,9,12,15,965.5,102.5,4.2,22.7,1014.5,830.39,627.85
2018,5,9,12,30,962.0,104.0,4.3,22.7,1010.0,789.13,599.74
2018,5,9,12,45,956.5,105.5,4.35,22.75,997.5,744.54,567.3
2018,5,9,13,0,951.0,107.0,4.4,22.8,985.0,698.34,532.27
2018,5,9,13,15,947.0,106.0,4.4,22.75,965.5,649.61,494.69
2018,5,9,13,30,943.0,105.0,4.4,22.7,946.0,599.58,455.18
2018,5,9,13,45,937.0,104.0,4.45,22.65,919.0,547.47,413.17
2018,5,9,14,0,931.0,103.0,4.5,22.6,892.0,494.66,369.39
2018,5,9,14,15,923.0,101.5,4.5,22.45,858.5,440.19,323.21
2018,5,9,14,30,915.0,100.0,4.5,22.3,825.0,385.66,275.91
2018,5,9,14,45,904.5,98.0,4.55,22.15,785.5,330.22,227.36
2018,5,9,15,0,894.0,96.0,4.6,22.0,746.0,275.4,179.48
2018,5,9,15,15,880.5,94.0,4.6,22.0,701.5,220.91,133.62
2018,5,9,15,30,867.0,92.0,4.6,22.0,657.0,167.77,93.39
2018,5,9,15,45,848.5,89.0,4.75,21.35,608.0,115.2,62.92
2018,5,9,16,0,830.0,86.0,4.9,20.7,559.0,59.44,45.47
2018,5,9,16,15,804.5,83.0,4.9,20.25,506.5,58.85,45.24
2018,5,9,16,30,779.0,80.0,4.9,19.8,454.0,58.22,44.95
2018,5,9,16,45,745.5,76.5,4.95,19.3,400.5,57.1,44.25
2018,5,9,17,0,712.0,73.0,5.0,18.8,347.0,55.96,43.5
2018,5,9,17,15,665.0,68.5,4.9,18.15,294.0,49.15,37.74
2018,5,9,17,30,618.0,64.0,4.8,17.5,241.0,47.27,36.21
2018,5,9,17,45,547.5,57.0,4.7,16.85,190.0,43.22,32.62
2018,5,9,18,0,477.0,50.0,4.6,16.2,139.0,39.07,28.75
2018,5,9,18,15,369.0,40.5,4.45,15.65,96.5,32.5,22.47
2018,5,9,18,30,261.0,31.0,4.3,15.1,54.0,25.76,14.61
2018,5,9,18,45,144.5,18.0,4.1,14.5,29.5,16.37,0.0
2018,5,9,19,0,28.0,5.0,3.9,13.9,5.0,4.55,0.0
2018,5,9,19,15,14.0,2.5,3.85,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.45,11.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.5,11.0,2.0,0.0,0.0
2018,5,10,5,15,90.5,16.5,3.55,11.15,23.0,65.55,0.0
2018,5,10,5,30,175.0,31.0,3.6,11.3,44.0,179.15,117.22
2018,5,10,5,45,289.5,43.5,3.6,11.4,85.0,278.78,228.24
2018,5,10,6,0,404.0,56.0,3.6,11.5,126.0,384.39,322.56
2018,5,10,6,15,482.0,64.5,3.55,11.75,176.0,469.24,395.97
2018,5,10,6,30,560.0,73.0,3.5,12.0,226.0,558.25,468.67
2018,5,10,6,45,612.5,79.0,3.45,12.25,279.5,627.45,522.33
2018,5,10,7,0,665.0,85.0,3.4,12.5,333.0,698.13,574.95
2018,5,10,7,15,701.0,90.0,3.4,12.95,386.5,754.21,614.39
2018,5,10,7,30,737.0,95.0,3.4,13.4,440.0,809.97,652.45
2018,5,10,7,45,763.0,99.0,3.35,13.8,492.0,849.19,677.27
2018,5,10,8,0,789.0,103.0,3.3,14.2,544.0,892.51,704.62
2018,5,10,8,15,809.5,106.5,3.25,14.7,593.5,927.97,725.57
2018,5,10,8,30,830.0,110.0,3.2,15.2,643.0,961.01,744.54
2018,5,10,8,45,846.0,112.0,3.15,15.7,688.0,985.18,757.17
2018,5,10,9,0,862.0,114.0,3.1,16.2,733.0,1006.39,767.78
2018,5,10,9,15,868.0,119.0,3.15,16.8,771.5,1007.15,765.12
2018,5,10,9,30,874.0,124.0,3.2,17.4,810.0,1015.3,767.81
2018,5,10,9,45,876.0,129.5,3.3,17.95,842.0,1016.57,766.49
2018,5,10,10,0,878.0,135.0,3.4,18.5,874.0,1014.38,763.04
2018,5,10,10,15,883.5,136.5,3.5,18.9,900.5,1008.13,757.46
2018,5,10,10,30,889.0,138.0,3.6,19.3,927.0,998.53,749.78
2018,5,10,10,45,891.5,140.0,3.75,19.7,946.0,983.26,738.74
2018,5,10,11,0,894.0,142.0,3.9,20.1,965.0,964.78,725.6
2018,5,10,11,15,884.0,151.0,4.0,20.3,973.5,938.36,707.34
2018,5,10,11,30,874.0,160.0,4.1,20.5,982.0,909.25,687.25
2018,5,10,11,45,833.0,184.5,4.2,20.7,971.0,874.24,663.04
2018,5,10,12,0,792.0,209.0,4.3,20.9,960.0,829.41,631.39
2018,5,10,12,15,650.5,296.0,4.3,21.05,911.5,764.42,581.01
2018,5,10,12,30,509.0,383.0,4.3,21.2,863.0,703.73,533.64
2018,5,10,12,45,599.5,326.0,4.35,21.35,885.0,689.32,524.36
2018,5,10,13,0,690.0,269.0,4.4,21.5,907.0,664.55,506.71
2018,5,10,13,15,696.0,258.0,4.4,21.55,890.5,621.3,473.57
2018,5,10,13,30,702.0,247.0,4.4,21.6,874.0,576.77,438.78
2018,5,10,13,45,630.5,273.0,4.4,21.65,824.0,521.12,394.74
2018,5,10,14,0,559.0,299.0,4.4,21.7,774.0,473.5,356.51
2018,5,10,14,15,612.5,259.5,4.5,21.5,761.5,428.56,319.51
2018,5,10,14,30,666.0,220.0,4.6,21.3,749.0,380.03,278.02
2018,5,10,14,45,740.5,175.5,4.65,21.1,737.0,328.65,232.07
2018,5,10,15,0,815.0,131.0,4.7,20.9,725.0,276.39,184.13
2018,5,10,15,15,820.0,120.0,4.7,20.9,687.0,222.07,137.74
2018,5,10,15,30,825.0,109.0,4.7,20.9,649.0,167.39,95.05
2018,5,10,15,45,806.5,105.5,4.85,20.0,600.5,116.35,64.78
2018,5,10,16,0,788.0,102.0,5.0,19.1,552.0,70.06,54.9
2018,5,10,16,15,764.5,97.5,4.95,18.6,501.0,68.91,54.23
2018,5,10,16,30,741.0,93.0,4.9,18.1,450.0,67.64,53.44
2018,5,10,16,45,707.0,88.5,4.9,17.6,397.0,60.0,47.09
2018,5,10,17,0,673.0,84.0,4.9,17.1,344.0,58.71,46.21
2018,5,10,17,15,625.0,78.0,4.8,16.5,291.5,56.1,44.14
2018,5,10,17,30,577.0,72.0,4.7,15.9,239.0,53.4,41.89
2018,5,10,17,45,506.0,64.0,4.55,15.3,188.5,48.83,37.82
2018,5,10,18,0,435.0,56.0,4.4,14.7,138.0,44.13,33.42
2018,5,10,18,15,326.5,45.0,4.3,14.2,96.0,34.81,24.67
2018,5,10,18,30,218.0,34.0,4.2,13.7,54.0,26.66,15.73
2018,5,10,18,45,118.0,19.5,4.05,13.2,29.5,17.74,0.0
2018,5,10,19,0,18.0,5.0,3.9,12.7,5.0,4.55,0.0
2018,5,10,19,15,9.0,2.5,3.95,12.55,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.3,10.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.3,10.6,2.0,0.0,0.0
2018,5,11,5,15,72.5,15.5,2.25,10.9,21.0,54.69,0.0
2018,5,11,5,30,138.0,29.0,2.2,11.2,40.0,154.35,104.19
2018,5,11,5,45,227.0,42.5,2.15,11.5,76.0,236.37,192.94
2018,5,11,6,0,316.0,56.0,2.1,11.8,112.0,322.23,269.35
2018,5,11,6,15,373.0,67.5,2.0,12.25,155.0,388.98,326.75
2018,5,11,6,30,430.0,79.0,1.9,12.7,198.0,459.66,384.66
2018,5,11,6,45,500.5,87.0,1.8,13.2,253.5,547.23,452.4
2018,5,11,7,0,571.0,95.0,1.7,13.7,309.0,632.1,514.33
2018,5,11,7,15,556.5,114.0,1.65,14.25,348.5,658.27,530.22
2018,5,11,7,30,542.0,133.0,1.6,14.8,388.0,673.47,537.98
2018,5,11,7,45,509.0,159.0,1.55,15.3,420.0,685.29,542.96
2018,5,11,8,0,476.0,185.0,1.5,15.8,452.0,692.82,543.89
2018,5,11,8,15,476.5,204.5,1.5,16.35,491.5,721.15,560.79
2018,5,11,8,30,477.0,224.0,1.5,16.9,531.0,747.15,575.59
2018,5,11,8,45,499.0,233.0,1.5,17.45,574.0,780.23,595.82
2018,5,11,9,0,521.0,242.0,1.5,18.0,617.0,811.49,614.44
2018,5,11,9,15,575.5,236.5,1.6,18.45,672.0,857.06,644.82
2018,5,11,9,30,630.0,231.0,1.7,18.9,727.0,906.84,677.28
2018,5,11,9,45,645.5,237.5,1.75,19.35,764.5,921.76,684.9
2018,5,11,10,0,661.0,244.0,1.8,19.8,802.0,933.6,690.92
2018,5,11,10,15,606.5,285.5,1.9,20.1,810.0,907.98,671.37
2018,5,11,10,30,552.0,327.0,2.0,20.4,818.0,879.99,650.59
2018,5,11,10,45,577.5,324.0,2.15,20.75,847.5,883.98,653.83
2018,5,11,11,0,603.0,321.0,2.3,21.1,877.0,884.79,654.56
2018,5,11,11,15,586.0,334.5,2.4,21.25,880.5,859.8,637.03
2018,5,11,11,30,569.0,348.0,2.5,21.4,884.0,833.01,618.39
2018,5,11,11,45,711.5,257.5,2.65,21.6,931.0,844.04,629.99
2018,5,11,12,0,854.0,167.0,2.8,21.8,978.0,843.07,631.49
2018,5,11,12,15,883.5,147.5,2.9,21.85,984.0,807.96,607.98
2018,5,11,12,30,913.0,128.0,3.0,21.9,990.0,775.97,586.67
2018,5,11,12,45,913.5,126.5,3.1,21.95,980.5,734.75,556.76
2018,5,11,13,0,914.0,125.0,3.2,22.0,971.0,691.63,524.76
2018,5,11,13,15,912.0,123.5,3.25,21.9,953.5,645.27,489.65
2018,5,11,13,30,910.0,122.0,3.3,21.8,936.0,597.53,452.51
2018,5,11,13,45,907.0,120.0,3.4,21.7,911.5,547.69,412.84
2018,5,11,14,0,904.0,118.0,3.5,21.6,887.0,496.93,371.18
2018,5,11,14,15,898.0,116.0,3.55,21.45,855.5,444.24,326.84
2018,5,11,14,30,892.0,114.0,3.6,21.3,824.0,391.31,281.18
2018,5,11,14,45,884.0,111.0,3.65,21.15,786.0,337.05,233.81
2018,5,11,15,0,876.0,108.0,3.7,21.0,748.0,283.19,186.78
2018,5,11,15,15,862.5,105.0,3.7,21.0,703.5,228.94,141.09
2018,5,11,15,30,849.0,102.0,3.7,21.0,659.0,167.03,93.41
2018,5,11,15,45,832.5,98.5,3.7,20.45,611.0,114.88,61.97
2018,5,11,16,0,816.0,95.0,3.7,19.9,563.0,65.33,50.64
2018,5,11,16,15,794.5,91.0,3.7,19.55,512.0,64.33,50.07
2018,5,11,16,30,773.0,87.0,3.7,19.2,461.0,63.24,49.39
2018,5,11,16,45,741.5,82.5,3.7,18.85,407.5,61.58,48.21
2018,5,11,17,0,710.0,78.0,3.7,18.5,354.0,54.45,42.22
2018,5,11,17,15,665.5,72.5,3.55,17.95,301.0,52.02,40.29
2018,5,11,17,30,621.0,67.0,3.4,17.4,248.0,49.49,38.19
2018,5,11,17,45,554.0,60.0,3.25,16.8,197.0,45.55,34.71
2018,5,11,18,0,487.0,53.0,3.1,16.2,146.0,41.52,30.95
2018,5,11,18,15,380.0,43.5,2.95,15.6,102.5,35.04,24.78
2018,5,11,18,30,273.0,34.0,2.8,15.0,59.0,28.42,17.31
2018,5,11,18,45,152.0,20.0,2.65,14.35,32.5,15.89,0.0
2018,5,11,19,0,31.0,6.0,2.5,13.7,6.0,5.46,0.0
2018,5,11,19,15,15.5,3.0,2.5,13.4,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,6.5,2.0,2.4,11.1,2.0,0.0,0.0
2018,5,12,5,0,13.0,4.0,2.5,11.2,4.0,0.0,0.0
2018,5,12,5,15,100.5,18.5,2.6,11.55,26.0,73.22,0.0
2018,5,12,5,30,188.0,33.0,2.7,11.9,48.0,192.73,134.88
2018,5,12,5,45,295.5,45.5,2.75,12.3,89.0,285.69,233.6
2018,5,12,6,0,403.0,58.0,2.8,12.7,130.0,386.9,322.67
2018,5,12,6,15,476.0,67.0,2.8,13.1,179.5,468.81,392.4
2018,5,12,6,30,549.0,76.0,2.8,13.5,229.0,554.54,461.33
2018,5,12,6,45,597.5,83.0,2.75,13.9,281.5,621.53,512.07
2018,5,12,7,0,646.0,90.0,2.7,14.3,334.0,689.75,561.61
2018,5,12,7,15,684.0,95.0,2.6,14.75,387.5,747.11,600.74
2018,5,12,7,30,722.0,100.0,2.5,15.2,441.0,804.25,638.32
2018,5,12,7,45,751.0,103.5,2.4,15.65,493.5,850.53,666.9
2018,5,12,8,0,780.0,107.0,2.3,16.1,546.0,890.12,690.06
2018,5,12,8,15,802.0,110.0,2.25,16.55,595.5,926.28,710.84
2018,5,12,8,30,824.0,113.0,2.2,17.0,645.0,960.07,729.66
2018,5,12,8,45,841.0,115.0,2.15,17.45,690.5,985.15,742.39
2018,5,12,9,0,858.0,117.0,2.1,17.9,736.0,1007.3,753.16
2018,5,12,9,15,872.0,117.5,2.1,18.2,776.5,1010.83,752.74
2018,5,12,9,30,886.0,118.0,2.1,18.5,817.0,1022.11,757.77
2018,5,12,9,45,897.5,118.0,2.1,18.85,851.5,1027.07,758.58
2018,5,12,10,0,909.0,118.0,2.1,19.2,886.0,1028.65,757.4
2018,5,12,10,15,915.5,118.5,2.15,19.4,913.0,1022.41,752.39
2018,5,12,10,30,922.0,119.0,2.2,19.6,940.0,1012.75,745.37
2018,5,12,10,45,926.5,119.5,2.25,19.85,960.0,997.79,734.91
2018,5,12,11,0,931.0,120.0,2.3,20.1,980.0,979.52,722.41
2018,5,12,11,15,933.0,121.5,2.35,20.25,992.5,956.7,707.27
2018,5,12,11,30,935.0,123.0,2.4,20.4,1005.0,930.82,690.14
2018,5,12,11,45,935.5,123.0,2.45,20.55,1009.0,899.42,669.32
2018,5,12,12,0,936.0,123.0,2.5,20.7,1013.0,865.43,646.69
2018,5,12,12,15,932.5,124.5,2.55,20.75,1008.5,827.2,621.28
2018,5,12,12,30,929.0,126.0,2.6,20.8,1004.0,786.94,594.27
2018,5,12,12,45,923.0,127.5,2.65,20.9,991.5,743.14,562.55
2018,5,12,13,0,917.0,129.0,2.7,21.0,979.0,697.87,528.9
2018,5,12,13,15,912.0,128.5,2.8,21.0,959.5,650.38,493.24
2018,5,12,13,30,907.0,128.0,2.9,21.0,940.0,601.77,455.69
2018,5,12,13,45,899.5,127.0,2.95,21.0,913.0,550.59,414.96
2018,5,12,14,0,892.0,126.0,3.0,21.0,886.0,498.93,372.68
2018,5,12,14,15,883.0,124.0,3.0,20.9,852.5,445.66,328.07
2018,5,12,14,30,874.0,122.0,3.0,20.8,819.0,392.48,282.46
2018,5,12,14,45,862.0,120.0,3.05,20.65,779.5,338.73,235.88
2018,5,12,15,0,850.0,118.0,3.1,20.5,740.0,278.11,184.01
2018,5,12,15,15,835.0,115.5,3.1,20.5,696.0,224.79,139.14
2018,5,12,15,30,820.0,113.0,3.1,20.5,652.0,173.15,99.46
2018,5,12,15,45,799.5,109.5,3.0,20.1,603.0,122.31,68.46
2018,5,12,16,0,779.0,106.0,2.9,19.7,554.0,74.13,58.18
2018,5,12,16,15,752.0,102.0,2.85,19.4,502.0,71.93,56.61
2018,5,12,16,30,725.0,98.0,2.8,19.1,450.0,64.31,50.32
2018,5,12,16,45,689.5,93.5,2.75,18.8,397.5,63.24,49.65
2018,5,12,17,0,654.0,89.0,2.7,18.5,345.0,62.11,48.9
2018,5,12,17,15,606.0,82.5,2.5,18.05,292.5,59.3,46.66
2018,5,12,17,30,558.0,76.0,2.3,17.6,240.0,56.36,44.2
2018,5,12,17,45,488.5,68.0,2.15,17.1,190.5,51.95,40.31
2018,5,12,18,0,419.0,60.0,2.0,16.6,141.0,47.42,36.1
2018,5,12,18,15,317.0,48.0,1.85,15.95,99.0,37.03,26.51
2018,5,12,18,30,215.0,36.0,1.7,15.3,57.0,28.18,17.32
2018,5,12,18,45,119.0,21.0,1.55,14.7,31.5,16.65,0.0
2018,5,12,19,0,23.0,6.0,1.4,14.1,6.0,5.46,0.0
2018,5,12,19,15,11.5,3.0,1.4,13.85,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,1.8,11.9,4.0,0.0,0.0
2018,5,13,5,15,90.5,18.5,1.8,12.05,25.5,67.72,0.0
2018,5,13,5,30,170.0,33.0,1.8,12.2,47.0,182.9,130.45
2018,5,13,5,45,273.0,46.0,1.85,12.35,87.0,271.7,221.78
2018,5,13,6,0,376.0,59.0,1.9,12.5,127.0,368.63,306.74
2018,5,13,6,15,298.0,72.0,1.85,12.75,137.0,340.54,285.39
2018,5,13,6,30,220.0,85.0,1.8,13.0,147.0,287.95,242.32
2018,5,13,6,45,298.0,99.5,1.75,13.25,202.0,393.06,328.8
2018,5,13,7,0,376.0,114.0,1.7,13.5,257.0,484.7,400.86
2018,5,13,7,15,488.0,116.0,1.65,13.85,330.0,593.54,483.49
2018,5,13,7,30,600.0,118.0,1.6,14.2,403.0,717.13,571.72
2018,5,13,7,45,676.0,113.5,1.6,14.55,468.0,794.39,623.21
2018,5,13,8,0,752.0,109.0,1.6,14.9,533.0,866.61,670.0
2018,5,13,8,15,773.5,111.5,1.6,15.3,581.0,901.23,689.79
2018,5,13,8,30,795.0,114.0,1.6,15.7,629.0,933.55,708.21
2018,5,13,8,45,812.0,116.5,1.6,16.1,674.0,958.91,721.82
2018,5,13,9,0,829.0,119.0,1.6,16.5,719.0,981.44,733.59
2018,5,13,9,15,847.0,117.5,1.65,16.9,759.5,986.54,734.69
2018,5,13,9,30,865.0,116.0,1.7,17.3,800.0,999.65,741.39
