Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,45,881.5,113.5,1.7,17.7,835.5,1007.03,743.64
2018,5,13,10,0,898.0,111.0,1.7,18.1,871.0,1011.13,743.97
2018,5,13,10,15,904.5,112.0,1.8,18.5,898.0,1005.7,739.73
2018,5,13,10,30,911.0,113.0,1.9,18.9,925.0,996.88,733.47
2018,5,13,10,45,916.0,113.0,1.95,19.25,945.0,982.26,723.05
2018,5,13,11,0,921.0,113.0,2.0,19.6,965.0,964.37,710.64
2018,5,13,11,15,924.0,113.5,2.05,19.85,977.5,941.95,695.6
2018,5,13,11,30,927.0,114.0,2.1,20.1,990.0,916.5,678.61
2018,5,13,11,45,928.0,114.0,2.15,20.3,994.5,886.01,658.38
2018,5,13,12,0,929.0,114.0,2.2,20.5,999.0,852.9,636.34
2018,5,13,12,15,921.0,118.5,2.25,20.65,993.5,814.28,610.54
2018,5,13,12,30,913.0,123.0,2.3,20.8,988.0,773.87,583.32
2018,5,13,12,45,900.5,129.5,2.35,20.9,974.0,730.42,551.94
2018,5,13,13,0,888.0,136.0,2.4,21.0,960.0,685.92,518.89
2018,5,13,13,15,883.0,135.0,2.45,21.0,941.0,639.34,483.89
2018,5,13,13,30,878.0,134.0,2.5,21.0,922.0,591.71,447.14
2018,5,13,13,45,872.0,132.5,2.55,21.0,896.0,542.34,408.03
2018,5,13,14,0,866.0,131.0,2.6,21.0,870.0,492.38,367.31
2018,5,13,14,15,857.0,129.0,2.65,20.9,837.5,440.47,324.12
2018,5,13,14,30,848.0,127.0,2.7,20.8,805.0,388.67,279.94
2018,5,13,14,45,836.0,125.0,2.7,20.65,766.5,329.49,229.48
2018,5,13,15,0,824.0,123.0,2.7,20.5,728.0,277.34,184.32
2018,5,13,15,15,809.0,120.5,2.7,20.5,684.5,225.47,140.7
2018,5,13,15,30,794.0,118.0,2.7,20.5,641.0,175.28,102.04
2018,5,13,15,45,773.5,114.5,2.7,20.1,593.0,125.88,71.61
2018,5,13,16,0,753.0,111.0,2.7,19.7,545.0,79.15,62.45
2018,5,13,16,15,726.5,107.0,2.7,19.4,494.5,67.83,53.08
2018,5,13,16,30,700.0,103.0,2.7,19.1,444.0,67.44,53.02
2018,5,13,16,45,664.5,98.0,2.65,18.8,392.0,66.19,52.2
2018,5,13,17,0,629.0,93.0,2.6,18.5,340.0,64.85,51.28
2018,5,13,17,15,581.5,86.0,2.55,18.0,288.5,61.8,48.85
2018,5,13,17,30,534.0,79.0,2.5,17.5,237.0,58.59,46.19
2018,5,13,17,45,465.5,70.0,2.45,17.05,188.0,53.45,41.65
2018,5,13,18,0,397.0,61.0,2.4,16.6,139.0,46.3,35.13
2018,5,13,18,15,299.0,49.0,2.25,16.0,98.0,37.72,27.13
2018,5,13,18,30,201.0,37.0,2.1,15.4,57.0,28.91,18.09
2018,5,13,18,45,112.0,22.0,2.0,14.85,32.0,17.42,0.0
2018,5,13,19,0,23.0,7.0,1.9,14.3,7.0,6.37,0.0
2018,5,13,19,15,11.5,3.5,1.85,14.0,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,14,4,45,8.0,2.0,1.55,11.65,2.0,0.0,0.0
2018,5,14,5,0,16.0,4.0,1.5,11.7,4.0,0.0,0.0
2018,5,14,5,15,104.5,18.5,1.45,11.9,27.0,75.72,0.0
2018,5,14,5,30,193.0,33.0,1.4,12.1,50.0,197.96,144.16
2018,5,14,5,45,295.5,45.0,1.3,12.25,90.0,284.71,232.25
2018,5,14,6,0,398.0,57.0,1.2,12.4,130.0,383.68,317.56
2018,5,14,6,15,360.5,69.5,1.1,12.75,152.0,383.18,318.69
2018,5,14,6,30,323.0,82.0,1.0,13.1,174.0,381.57,317.36
2018,5,14,6,45,308.5,104.0,0.85,13.45,206.0,407.67,336.38
2018,5,14,7,0,294.0,126.0,0.7,13.8,238.0,412.45,337.84
2018,5,14,7,15,312.0,144.0,0.65,14.3,278.5,456.31,369.73
2018,5,14,7,30,330.0,162.0,0.6,14.8,319.0,499.88,399.94
2018,5,14,7,45,400.5,170.0,0.55,15.35,382.0,599.14,470.42
2018,5,14,8,0,471.0,178.0,0.5,15.9,445.0,680.71,525.04
2018,5,14,8,15,631.0,146.0,0.55,16.5,536.5,811.57,612.77
2018,5,14,8,30,791.0,114.0,0.6,17.1,628.0,930.21,686.55
2018,5,14,8,45,814.5,113.5,0.7,17.65,674.5,958.43,701.63
2018,5,14,9,0,838.0,113.0,0.8,18.2,721.0,983.96,716.39
2018,5,14,9,15,851.0,114.5,0.95,18.7,760.5,987.79,718.61
2018,5,14,9,30,864.0,116.0,1.1,19.2,800.0,999.26,725.96
2018,5,14,9,45,874.5,116.5,1.25,19.65,834.0,1003.92,729.0
2018,5,14,10,0,885.0,117.0,1.4,20.1,868.0,1005.29,730.0
2018,5,14,10,15,891.0,118.5,1.5,20.4,894.5,999.92,726.38
2018,5,14,10,30,897.0,120.0,1.6,20.7,921.0,991.19,720.74
2018,5,14,10,45,901.5,121.0,1.7,21.05,941.0,977.2,711.65
2018,5,14,11,0,906.0,122.0,1.8,21.4,961.0,959.97,700.52
2018,5,14,11,15,908.5,122.5,1.9,21.6,973.0,937.3,686.26
2018,5,14,11,30,911.0,123.0,2.0,21.8,985.0,911.67,670.01
2018,5,14,11,45,912.0,123.0,2.05,22.0,989.5,881.52,650.19
2018,5,14,12,0,913.0,123.0,2.1,22.2,994.0,848.81,628.6
2018,5,14,12,15,911.0,123.5,2.2,22.25,990.0,811.82,604.75
2018,5,14,12,30,909.0,124.0,2.3,22.3,986.0,772.79,579.22
2018,5,14,12,45,905.0,124.5,2.4,22.35,974.5,730.53,549.42
2018,5,14,13,0,901.0,125.0,2.5,22.4,963.0,686.71,517.49
2018,5,14,13,15,897.5,124.0,2.6,22.3,944.5,640.64,483.34
2018,5,14,13,30,894.0,123.0,2.7,22.2,926.0,593.35,447.22
2018,5,14,13,45,888.0,121.5,2.8,22.15,900.0,543.39,407.91
2018,5,14,14,0,882.0,120.0,2.9,22.1,874.0,492.81,366.89
2018,5,14,14,15,873.5,118.5,2.95,21.9,841.5,440.82,323.7
2018,5,14,14,30,865.0,117.0,3.0,21.7,809.0,388.86,279.4
2018,5,14,14,45,854.0,115.0,3.05,21.55,771.0,336.06,233.7
2018,5,14,15,0,843.0,113.0,3.1,21.4,733.0,283.96,188.5
2018,5,14,15,15,828.5,110.5,3.1,21.4,689.5,223.38,137.98
2018,5,14,15,30,814.0,108.0,3.1,21.4,646.0,172.27,98.4
2018,5,14,15,45,796.0,104.5,3.2,20.85,598.5,122.0,67.04
2018,5,14,16,0,778.0,101.0,3.3,20.3,551.0,74.1,58.01
2018,5,14,16,15,754.0,97.0,3.3,19.9,500.5,68.04,53.15
2018,5,14,16,30,730.0,93.0,3.3,19.5,450.0,67.14,52.67
2018,5,14,16,45,697.0,88.5,3.35,19.05,398.5,59.54,46.38
2018,5,14,17,0,664.0,84.0,3.4,18.6,347.0,58.25,45.5
2018,5,14,17,15,619.0,78.0,3.35,18.05,295.0,55.66,43.46
2018,5,14,17,30,574.0,72.0,3.3,17.5,243.0,52.96,41.23
2018,5,14,17,45,507.5,64.5,3.3,16.9,194.0,48.81,37.59
2018,5,14,18,0,441.0,57.0,3.3,16.3,145.0,44.54,33.65
2018,5,14,18,15,342.5,46.5,3.2,15.75,102.5,37.34,26.86
2018,5,14,18,30,244.0,36.0,3.1,15.2,60.0,28.15,17.65
2018,5,14,18,45,139.5,22.0,3.0,14.65,34.0,17.42,0.0
2018,5,14,19,0,35.0,8.0,2.9,14.1,8.0,7.28,0.0
2018,5,14,19,15,17.5,4.0,2.85,13.8,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,15,4,45,6.5,2.0,1.6,11.3,2.0,0.0,0.0
2018,5,15,5,0,13.0,4.0,1.6,11.4,4.0,3.64,0.0
2018,5,15,5,15,95.5,19.0,1.6,11.65,27.0,71.22,0.0
2018,5,15,5,30,178.0,34.0,1.6,11.9,50.0,190.81,141.11
2018,5,15,5,45,278.0,47.5,1.55,12.15,90.5,277.13,226.73
2018,5,15,6,0,378.0,61.0,1.5,12.4,131.0,373.22,310.03
2018,5,15,6,15,224.0,70.5,1.4,12.75,115.5,266.74,223.65
2018,5,15,6,30,70.0,80.0,1.3,13.1,100.0,149.87,123.96
2018,5,15,6,45,53.5,106.0,1.15,13.45,123.0,155.45,128.13
2018,5,15,7,0,37.0,132.0,1.0,13.8,146.0,171.68,140.32
2018,5,15,7,15,34.5,148.5,0.85,14.2,163.0,186.44,151.43
2018,5,15,7,30,32.0,165.0,0.7,14.6,180.0,200.9,162.0
2018,5,15,7,45,29.0,182.5,0.5,15.05,197.5,215.78,172.45
2018,5,15,8,0,26.0,200.0,0.3,15.5,215.0,230.29,182.25
2018,5,15,8,15,39.0,230.0,0.4,16.1,254.5,274.3,215.98
2018,5,15,8,30,52.0,260.0,0.5,16.7,294.0,318.05,248.62
2018,5,15,8,45,69.0,293.0,0.6,17.25,341.5,368.76,285.99
2018,5,15,9,0,86.0,326.0,0.7,17.8,389.0,418.85,322.1
2018,5,15,9,15,197.0,330.5,0.9,18.3,484.0,548.12,418.4
2018,5,15,9,30,308.0,335.0,1.1,18.8,579.0,676.25,509.54
2018,5,15,9,45,605.5,222.5,1.25,19.3,728.0,868.5,645.95
2018,5,15,10,0,903.0,110.0,1.4,19.8,877.0,1016.29,739.57
2018,5,15,10,15,909.0,110.5,1.55,20.15,903.0,1009.87,733.99
2018,5,15,10,30,915.0,111.0,1.7,20.5,929.0,1000.08,728.24
2018,5,15,10,45,919.0,111.5,1.85,20.8,948.5,985.04,719.2
2018,5,15,11,0,923.0,112.0,2.0,21.1,968.0,966.75,708.01
2018,5,15,11,15,925.0,113.5,2.1,21.25,980.5,944.42,693.94
2018,5,15,11,30,927.0,115.0,2.2,21.4,993.0,919.07,677.83
2018,5,15,11,45,928.0,114.5,2.35,21.55,997.0,888.19,658.39
2018,5,15,12,0,929.0,114.0,2.5,21.7,1001.0,854.73,636.98
2018,5,15,12,15,927.5,114.5,2.6,21.65,997.5,817.77,613.03
2018,5,15,12,30,926.0,115.0,2.7,21.6,994.0,778.69,587.33
2018,5,15,12,45,922.5,115.0,2.75,21.6,982.5,735.87,556.97
2018,5,15,13,0,919.0,115.0,2.8,21.6,971.0,691.42,524.12
2018,5,15,13,15,915.5,114.0,2.9,21.5,952.5,644.73,489.2
2018,5,15,13,30,912.0,113.0,3.0,21.4,934.0,596.78,452.28
2018,5,15,13,45,907.0,111.5,3.1,21.3,908.5,546.61,412.55
2018,5,15,14,0,902.0,110.0,3.2,21.2,883.0,495.7,370.99
2018,5,15,14,15,894.5,108.5,3.3,20.95,850.5,443.25,327.2
2018,5,15,14,30,887.0,107.0,3.4,20.7,818.0,390.71,282.13
2018,5,15,14,45,877.0,104.5,3.45,20.5,779.5,336.83,235.15
2018,5,15,15,0,867.0,102.0,3.5,20.3,741.0,283.55,188.55
2018,5,15,15,15,853.5,99.5,3.5,20.3,697.5,230.43,143.32
2018,5,15,15,30,840.0,97.0,3.5,20.3,654.0,178.67,102.79
2018,5,15,15,45,824.5,94.0,3.55,19.7,607.0,118.46,63.02
2018,5,15,16,0,809.0,91.0,3.6,19.1,560.0,69.47,54.32
2018,5,15,16,15,788.0,87.0,3.6,18.7,510.0,61.07,47.4
2018,5,15,16,30,767.0,83.0,3.6,18.3,460.0,59.86,46.62
2018,5,15,16,45,737.5,79.0,3.65,17.9,408.0,58.49,45.67
2018,5,15,17,0,708.0,75.0,3.7,17.5,356.0,57.04,44.65
2018,5,15,17,15,665.5,70.0,3.65,17.05,304.0,49.8,38.47
2018,5,15,17,30,623.0,65.0,3.6,16.6,252.0,47.57,36.62
2018,5,15,17,45,559.5,58.5,3.6,16.1,202.0,43.96,33.44
2018,5,15,18,0,496.0,52.0,3.6,15.6,152.0,40.26,29.99
2018,5,15,18,15,396.5,43.0,3.5,15.15,108.5,34.18,24.21
2018,5,15,18,30,297.0,34.0,3.4,14.7,65.0,27.94,17.65
2018,5,15,18,45,173.5,21.0,3.25,14.25,37.0,16.62,0.0
2018,5,15,19,0,50.0,8.0,3.1,13.8,9.0,7.28,0.0
2018,5,15,19,15,25.0,4.0,3.05,13.6,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,16,4,45,15.5,2.5,1.6,10.3,2.5,0.0,0.0
2018,5,16,5,0,31.0,5.0,1.6,10.4,5.0,20.74,0.0
2018,5,16,5,15,150.5,19.0,1.75,10.85,31.0,102.45,0.0
2018,5,16,5,30,270.0,33.0,1.9,11.3,57.0,242.4,183.17
2018,5,16,5,45,376.5,42.0,2.05,11.75,99.5,335.97,276.23
2018,5,16,6,0,483.0,51.0,2.2,12.2,142.0,437.46,364.47
2018,5,16,6,15,551.0,58.0,2.2,12.55,192.5,515.48,429.22
2018,5,16,6,30,619.0,65.0,2.2,12.9,243.0,597.25,493.24
2018,5,16,6,45,664.5,70.0,2.2,13.3,296.0,661.22,540.58
2018,5,16,7,0,710.0,75.0,2.2,13.7,349.0,721.37,583.17
2018,5,16,7,15,648.5,97.5,2.2,14.1,375.5,721.29,579.93
2018,5,16,7,30,587.0,120.0,2.2,14.5,402.0,709.08,568.13
2018,5,16,7,45,494.5,163.0,2.15,14.85,418.5,678.31,541.95
2018,5,16,8,0,402.0,206.0,2.1,15.2,435.0,648.59,514.75
2018,5,16,8,15,338.5,224.0,2.1,15.6,428.5,592.53,470.07
2018,5,16,8,30,275.0,242.0,2.1,16.0,422.0,552.08,436.59
2018,5,16,8,45,203.0,286.0,2.1,16.35,423.5,511.53,402.44
2018,5,16,9,0,131.0,330.0,2.1,16.7,425.0,486.41,379.51
2018,5,16,9,15,113.0,347.5,2.15,17.0,432.5,483.11,375.3
2018,5,16,9,30,95.0,365.0,2.2,17.3,440.0,461.48,357.59
2018,5,16,9,45,118.5,382.5,2.3,17.6,480.5,515.34,397.21
2018,5,16,10,0,142.0,400.0,2.4,17.9,521.0,550.49,422.37
2018,5,16,10,15,167.0,409.0,2.5,18.15,555.5,576.8,441.27
2018,5,16,10,30,192.0,418.0,2.6,18.4,590.0,601.57,458.97
2018,5,16,10,45,174.5,429.0,2.7,18.6,588.0,586.38,446.73
2018,5,16,11,0,157.0,440.0,2.8,18.8,586.0,570.79,434.48
2018,5,16,11,15,179.5,454.5,2.9,18.95,623.5,594.14,451.53
2018,5,16,11,30,202.0,469.0,3.0,19.1,661.0,615.0,466.45
2018,5,16,11,45,232.5,460.0,3.1,19.2,681.5,618.75,469.67
2018,5,16,12,0,263.0,451.0,3.2,19.3,702.0,622.74,473.02
2018,5,16,12,15,238.5,457.5,3.3,19.3,684.5,590.78,449.32
2018,5,16,12,30,214.0,464.0,3.4,19.3,667.0,561.0,427.24
2018,5,16,12,45,312.0,422.5,3.5,19.35,715.0,575.79,439.92
2018,5,16,13,0,410.0,381.0,3.6,19.4,763.0,581.23,444.86
2018,5,16,13,15,376.0,389.5,3.7,19.35,734.5,544.94,417.0
2018,5,16,13,30,342.0,398.0,3.8,19.3,706.0,507.78,388.5
2018,5,16,13,45,379.5,366.0,3.85,19.2,699.0,479.17,366.46
2018,5,16,14,0,417.0,334.0,3.9,19.1,692.0,440.47,335.94
2018,5,16,14,15,455.5,308.0,3.95,19.0,685.5,409.36,309.92
2018,5,16,14,30,494.0,282.0,4.0,18.9,679.0,374.59,279.97
2018,5,16,14,45,516.5,256.0,4.0,18.75,653.5,331.44,242.98
2018,5,16,15,0,539.0,230.0,4.0,18.6,628.0,286.34,203.95
2018,5,16,15,15,657.0,178.0,4.0,18.6,634.5,236.09,157.09
2018,5,16,15,30,775.0,126.0,4.0,18.6,641.0,183.63,110.18
2018,5,16,15,45,793.5,111.5,4.05,18.2,605.5,130.27,73.6
2018,5,16,16,0,812.0,97.0,4.1,17.8,570.0,75.51,49.74
2018,5,16,16,15,789.5,93.0,4.1,17.5,518.5,65.29,51.29
2018,5,16,16,30,767.0,89.0,4.1,17.2,467.0,64.25,50.64
2018,5,16,16,45,736.5,84.5,4.15,16.9,414.5,62.67,49.51
2018,5,16,17,0,706.0,80.0,4.2,16.6,362.0,55.45,43.4
2018,5,16,17,15,662.0,74.5,4.1,16.2,309.0,53.08,41.5
2018,5,16,17,30,618.0,69.0,4.0,15.8,256.0,50.6,39.44
2018,5,16,17,45,554.5,62.0,3.95,15.35,205.5,46.73,36.0
2018,5,16,18,0,491.0,55.0,3.9,14.9,155.0,42.74,32.29
2018,5,16,18,15,392.0,45.5,3.75,14.45,111.0,36.32,26.19
2018,5,16,18,30,293.0,36.0,3.6,14.0,67.0,29.72,19.32
2018,5,16,18,45,172.0,22.5,3.4,13.55,38.5,17.8,0.0
2018,5,16,19,0,51.0,9.0,3.2,13.1,10.0,8.19,0.0
2018,5,16,19,15,25.5,4.5,3.15,12.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,17,4,45,12.5,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,17,5,0,25.0,5.0,2.4,10.6,5.0,17.63,0.0
2018,5,17,5,15,142.0,19.5,2.5,10.9,31.5,124.93,0.0
2018,5,17,5,30,259.0,34.0,2.6,11.2,58.0,239.58,183.16
2018,5,17,5,45,361.5,44.5,2.7,11.5,100.5,328.99,271.84
2018,5,17,6,0,464.0,55.0,2.8,11.8,143.0,429.19,359.55
2018,5,17,6,15,531.0,62.0,2.8,12.25,192.5,506.16,424.2
2018,5,17,6,30,598.0,69.0,2.8,12.7,242.0,586.59,487.76
2018,5,17,6,45,644.5,74.5,2.75,13.2,294.5,651.44,536.08
2018,5,17,7,0,691.0,80.0,2.7,13.7,347.0,717.46,583.22
2018,5,17,7,15,723.5,84.5,2.6,14.15,400.0,770.57,618.78
2018,5,17,7,30,756.0,89.0,2.5,14.6,453.0,818.49,649.4
2018,5,17,7,45,780.0,92.0,2.4,15.1,503.5,860.73,674.93
2018,5,17,8,0,804.0,95.0,2.3,15.6,554.0,901.24,698.56
2018,5,17,8,15,822.0,98.0,2.25,16.1,602.5,933.94,716.74
2018,5,17,8,30,840.0,101.0,2.2,16.6,651.0,964.17,733.03
2018,5,17,8,45,854.0,103.5,2.1,17.05,695.0,976.73,736.86
2018,5,17,9,0,868.0,106.0,2.0,17.5,739.0,996.76,745.82
2018,5,17,9,15,878.0,107.5,2.0,17.95,777.5,1008.6,750.52
2018,5,17,9,30,888.0,109.0,2.0,18.4,816.0,1017.25,753.33
2018,5,17,9,45,895.5,111.0,2.0,18.85,849.0,1020.65,752.89
2018,5,17,10,0,903.0,113.0,2.0,19.3,882.0,1020.67,750.46
2018,5,17,10,15,908.5,114.0,2.05,19.7,908.5,1014.26,744.84
2018,5,17,10,30,914.0,115.0,2.1,20.1,935.0,1004.48,737.24
2018,5,17,10,45,918.0,115.5,2.15,20.45,954.0,989.43,726.5
2018,5,17,11,0,922.0,116.0,2.2,20.8,973.0,971.13,713.79
2018,5,17,11,15,924.0,116.5,2.35,21.0,985.0,947.87,699.29
2018,5,17,11,30,926.0,117.0,2.5,21.2,997.0,921.63,682.71
2018,5,17,11,45,926.0,117.0,2.65,21.4,1000.5,890.44,662.64
2018,5,17,12,0,926.0,117.0,2.8,21.6,1004.0,856.71,640.65
2018,5,17,12,15,924.5,117.0,2.95,21.65,1000.0,819.49,616.35
2018,5,17,12,30,923.0,117.0,3.1,21.7,996.0,780.18,590.28
2018,5,17,12,45,919.5,117.0,3.25,21.8,984.0,737.56,560.13
2018,5,17,13,0,916.0,117.0,3.4,21.9,972.0,693.34,527.38
2018,5,17,13,15,911.5,117.0,3.55,21.8,953.5,647.08,492.62
2018,5,17,13,30,907.0,117.0,3.7,21.7,935.0,599.63,455.91
2018,5,17,13,45,900.5,115.5,3.8,21.65,908.5,549.04,415.56
2018,5,17,14,0,894.0,114.0,3.9,21.6,882.0,497.86,373.58
2018,5,17,14,15,885.5,112.0,4.0,21.4,849.0,445.14,329.44
2018,5,17,14,30,877.0,110.0,4.1,21.2,816.0,392.44,284.18
2018,5,17,14,45,865.5,108.5,4.2,21.0,777.5,339.45,237.96
2018,5,17,15,0,854.0,107.0,4.3,20.8,739.0,287.21,192.22
2018,5,17,15,15,840.0,104.5,4.3,20.8,695.5,234.74,147.4
2018,5,17,15,30,826.0,102.0,4.3,20.8,652.0,174.66,99.89
2018,5,17,15,45,807.5,99.5,4.4,20.2,605.0,124.53,67.46
2018,5,17,16,0,789.0,97.0,4.5,19.6,558.0,76.79,49.42
2018,5,17,16,15,765.0,93.5,4.55,19.15,507.5,65.33,50.96
2018,5,17,16,30,741.0,90.0,4.6,18.7,457.0,64.68,50.7
2018,5,17,16,45,710.0,85.5,4.6,18.3,405.5,57.29,44.54
2018,5,17,17,0,679.0,81.0,4.6,17.9,354.0,55.89,43.55
2018,5,17,17,15,635.5,75.5,4.6,17.3,302.0,53.58,41.75
2018,5,17,17,30,592.0,70.0,4.6,16.7,250.0,51.16,39.78
2018,5,17,17,45,529.5,63.0,4.55,16.15,201.0,47.34,36.43
2018,5,17,18,0,467.0,56.0,4.5,15.6,152.0,43.42,32.8
2018,5,17,18,15,372.5,46.5,4.4,15.1,109.5,37.06,26.78
2018,5,17,18,30,278.0,37.0,4.3,14.6,67.0,28.91,18.7
2018,5,17,18,45,163.5,23.0,4.2,14.15,38.5,18.17,1.02
2018,5,17,19,0,49.0,9.0,4.1,13.7,10.0,8.19,0.0
2018,5,17,19,15,24.5,4.5,4.05,13.5,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,18,4,45,18.5,3.5,2.8,11.1,3.5,0.0,0.0
2018,5,18,5,0,37.0,7.0,2.8,11.1,7.0,25.76,0.0
2018,5,18,5,15,145.0,20.5,2.85,11.3,32.5,128.94,0.0
2018,5,18,5,30,253.0,34.0,2.9,11.5,58.0,235.56,181.54
2018,5,18,5,45,351.5,44.0,2.9,11.7,99.5,322.33,266.7
2018,5,18,6,0,450.0,54.0,2.9,11.9,141.0,418.66,351.22
2018,5,18,6,15,420.0,69.0,2.9,12.25,169.5,427.09,360.14
2018,5,18,6,30,390.0,84.0,2.9,12.6,198.0,437.04,368.4
2018,5,18,6,45,446.0,95.0,2.85,12.95,249.5,508.27,425.62
2018,5,18,7,0,502.0,106.0,2.8,13.3,301.0,582.03,481.67
2018,5,18,7,15,616.5,98.5,2.75,13.8,372.5,695.25,565.26
2018,5,18,7,30,731.0,91.0,2.7,14.3,444.0,798.76,637.75
2018,5,18,7,45,755.0,94.5,2.65,14.8,494.0,841.04,663.68
2018,5,18,8,0,779.0,98.0,2.6,15.3,544.0,881.65,688.33
2018,5,18,8,15,797.5,101.5,2.55,15.85,592.0,915.0,707.29
2018,5,18,8,30,816.0,105.0,2.5,16.4,640.0,945.97,724.36
2018,5,18,8,45,830.5,107.0,2.45,16.95,683.5,968.57,735.54
2018,5,18,9,0,845.0,109.0,2.4,17.5,727.0,977.73,737.7
2018,5,18,9,15,854.0,112.5,2.4,17.95,765.5,990.68,743.44
2018,5,18,9,30,863.0,116.0,2.4,18.4,804.0,1000.44,747.1
2018,5,18,9,45,869.0,119.5,2.4,18.9,836.5,1003.9,746.61
2018,5,18,10,0,875.0,123.0,2.4,19.4,869.0,1004.02,744.14
2018,5,18,10,15,881.5,124.0,2.4,19.8,895.5,998.7,738.56
2018,5,18,10,30,888.0,125.0,2.4,20.2,922.0,990.08,731.03
2018,5,18,10,45,893.0,125.5,2.45,20.55,942.0,976.24,720.9
2018,5,18,11,0,898.0,126.0,2.5,20.9,962.0,959.21,708.8
2018,5,18,11,15,900.5,127.0,2.55,21.2,974.5,937.25,693.67
2018,5,18,11,30,903.0,128.0,2.6,21.5,987.0,912.35,676.66
2018,5,18,11,45,904.5,128.0,2.7,21.75,991.5,882.92,657.13
2018,5,18,12,0,906.0,128.0,2.8,22.0,996.0,850.95,635.78
2018,5,18,12,15,904.5,128.5,2.9,22.2,992.5,814.71,611.48
2018,5,18,12,30,903.0,129.0,3.0,22.4,989.0,776.44,585.57
2018,5,18,12,45,782.0,201.0,3.1,22.55,940.0,714.73,539.22
2018,5,18,13,0,661.0,273.0,3.2,22.7,891.0,655.87,494.38
2018,5,18,13,15,691.5,250.5,3.3,22.7,885.5,620.13,468.22
2018,5,18,13,30,722.0,228.0,3.4,22.7,880.0,581.1,438.58
2018,5,18,13,45,658.5,256.0,3.55,22.7,838.0,529.89,398.68
2018,5,18,14,0,595.0,284.0,3.7,22.7,796.0,483.81,362.2
2018,5,18,14,15,648.0,245.0,3.75,22.5,783.5,440.25,326.53
2018,5,18,14,30,701.0,206.0,3.8,22.3,771.0,391.46,285.23
2018,5,18,14,45,709.0,188.5,3.9,22.15,737.0,339.75,241.2
2018,5,18,15,0,717.0,171.0,4.0,22.0,703.0,287.32,196.13
2018,5,18,15,15,735.5,151.0,4.0,22.0,668.5,234.56,150.8
2018,5,18,15,30,754.0,131.0,4.0,22.0,634.0,187.69,112.66
2018,5,18,15,45,761.0,117.5,4.1,21.5,594.0,135.42,77.02
2018,5,18,16,0,768.0,104.0,4.2,21.0,554.0,82.94,53.17
2018,5,18,16,15,742.5,101.0,4.2,20.55,504.0,70.48,55.07
2018,5,18,16,30,717.0,98.0,4.2,20.1,454.0,63.65,49.5
2018,5,18,16,45,684.0,92.5,4.25,19.7,402.0,61.89,48.26
2018,5,18,17,0,651.0,87.0,4.3,19.3,350.0,59.99,46.85
2018,5,18,17,15,606.0,81.5,4.25,18.7,299.0,57.88,45.27
2018,5,18,17,30,561.0,76.0,4.2,18.1,248.0,55.7,43.53
2018,5,18,17,45,497.0,68.5,4.15,17.5,199.5,51.69,40.06
2018,5,18,18,0,433.0,61.0,4.1,16.9,151.0,47.58,36.29
2018,5,18,18,15,340.0,50.0,3.95,16.3,108.5,38.41,27.85
2018,5,18,18,30,247.0,39.0,3.8,15.7,66.0,30.39,19.95
2018,5,18,18,45,143.5,24.0,3.7,15.15,38.0,18.93,2.74
2018,5,18,19,0,40.0,9.0,3.6,14.6,10.0,8.19,0.0
2018,5,18,19,15,20.0,4.5,3.5,14.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,19,4,45,11.0,3.5,3.6,11.15,3.5,0.0,0.0
2018,5,19,5,0,22.0,7.0,3.6,11.2,7.0,17.91,0.0
2018,5,19,5,15,110.0,22.5,3.6,11.3,32.0,112.91,0.0
2018,5,19,5,30,198.0,38.0,3.6,11.4,57.0,208.24,161.29
2018,5,19,5,45,296.0,50.0,3.6,11.55,98.0,292.52,242.71
2018,5,19,6,0,394.0,62.0,3.6,11.7,139.0,386.29,325.6
2018,5,19,6,15,425.5,71.5,3.6,11.95,177.0,434.91,368.22
2018,5,19,6,30,457.0,81.0,3.6,12.2,215.0,485.34,410.27
2018,5,19,6,45,522.5,89.5,3.6,12.5,271.5,571.5,478.34
2018,5,19,7,0,588.0,98.0,3.6,12.8,328.0,653.74,540.62
2018,5,19,7,15,644.5,101.5,3.6,13.15,386.5,723.97,591.52
2018,5,19,7,30,701.0,105.0,3.6,13.5,445.0,795.03,641.56
2018,5,19,7,45,727.5,109.5,3.6,13.9,496.0,839.8,670.85
2018,5,19,8,0,754.0,114.0,3.6,14.3,547.0,883.13,698.72
2018,5,19,8,15,775.0,117.5,3.65,14.85,595.5,912.62,716.18
2018,5,19,8,30,796.0,121.0,3.7,15.4,644.0,945.67,736.1
2018,5,19,8,45,812.5,124.0,3.7,15.9,689.0,971.13,750.34
2018,5,19,9,0,829.0,127.0,3.7,16.4,734.0,993.74,762.59
2018,5,19,9,15,839.5,130.0,3.7,16.9,773.0,1007.3,768.66
2018,5,19,9,30,850.0,133.0,3.7,17.4,812.0,1017.66,772.7
2018,5,19,9,45,857.5,136.0,3.7,17.9,845.0,1021.69,772.59
2018,5,19,10,0,865.0,139.0,3.7,18.4,878.0,1011.08,762.78
2018,5,19,10,15,871.5,141.0,3.75,18.75,905.0,1006.55,758.17
2018,5,19,10,30,878.0,143.0,3.8,19.1,932.0,998.7,751.4
2018,5,19,10,45,883.0,144.0,3.9,19.45,952.0,985.15,741.27
2018,5,19,11,0,888.0,145.0,4.0,19.8,972.0,968.41,729.08
2018,5,19,11,15,890.0,146.0,4.05,20.0,984.0,945.84,713.13
2018,5,19,11,30,892.0,147.0,4.1,20.2,996.0,920.39,695.29
2018,5,19,11,45,891.5,148.5,4.15,20.35,1000.5,890.53,674.56
2018,5,19,12,0,891.0,150.0,4.2,20.5,1005.0,858.26,652.13
2018,5,19,12,15,888.0,151.5,4.3,20.5,1001.0,821.83,627.27
2018,5,19,12,30,885.0,153.0,4.4,20.5,997.0,783.53,600.62
2018,5,19,12,45,879.0,154.5,4.5,20.5,985.0,741.44,569.63
2018,5,19,13,0,873.0,156.0,4.6,20.5,973.0,698.05,536.98
2018,5,19,13,15,870.0,154.0,4.7,20.35,954.5,652.73,502.44
2018,5,19,13,30,867.0,152.0,4.8,20.2,936.0,606.24,466.04
2018,5,19,13,45,862.5,149.5,4.9,20.05,911.0,555.39,425.34
2018,5,19,14,0,858.0,147.0,5.0,19.9,886.0,504.94,383.71
2018,5,19,14,15,850.0,144.0,5.05,19.6,853.5,452.28,339.36
2018,5,19,14,30,842.0,141.0,5.1,19.3,821.0,399.79,294.03
2018,5,19,14,45,830.5,138.5,5.15,19.05,782.5,346.98,247.69
2018,5,19,15,0,819.0,136.0,5.2,18.8,744.0,295.09,201.96
2018,5,19,15,15,803.5,133.0,5.2,18.8,700.5,243.21,157.26
2018,5,19,15,30,788.0,130.0,5.2,18.8,657.0,193.09,117.11
2018,5,19,15,45,767.0,126.5,5.2,18.15,609.0,136.27,78.19
2018,5,19,16,0,746.0,123.0,5.2,17.5,561.0,89.37,58.35
2018,5,19,16,15,716.5,119.5,5.15,17.1,510.0,75.43,60.13
2018,5,19,16,30,687.0,116.0,5.1,16.7,459.0,75.76,60.74
2018,5,19,16,45,649.0,111.0,5.05,16.3,406.5,74.91,60.32
2018,5,19,17,0,611.0,106.0,5.0,15.9,354.0,74.0,59.83
2018,5,19,17,15,560.5,99.0,4.9,15.4,301.5,71.35,57.79
2018,5,19,17,30,510.0,92.0,4.8,14.9,249.0,68.61,55.56
2018,5,19,17,45,399.5,82.5,4.7,14.4,191.5,60.88,48.75
2018,5,19,18,0,289.0,73.0,4.6,13.9,134.0,54.66,43.04
2018,5,19,18,15,207.0,56.5,4.45,13.45,94.0,44.47,33.54
2018,5,19,18,30,125.0,40.0,4.3,13.0,54.0,31.87,21.54
2018,5,19,18,45,70.5,24.5,4.15,12.55,31.5,19.8,4.5
2018,5,19,19,0,16.0,9.0,4.0,12.1,9.0,8.19,0.0
2018,5,19,19,15,8.0,4.5,3.95,11.9,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,20,4,45,6.5,3.5,2.95,10.05,3.5,0.0,0.0
2018,5,20,5,0,13.0,7.0,3.0,10.1,7.0,13.2,0.0
2018,5,20,5,15,83.5,24.0,3.1,10.35,31.5,93.57,0.0
2018,5,20,5,30,154.0,41.0,3.2,10.6,56.0,174.44,135.67
2018,5,20,5,45,171.0,53.0,3.3,10.85,79.0,200.49,166.01
2018,5,20,6,0,188.0,65.0,3.4,11.1,102.0,230.21,194.34
2018,5,20,6,15,221.0,83.5,3.35,11.45,139.5,283.55,240.99
2018,5,20,6,30,254.0,102.0,3.3,11.8,177.0,338.43,287.35
2018,5,20,6,45,349.5,111.5,3.3,12.2,236.5,451.53,380.52
2018,5,20,7,0,445.0,121.0,3.3,12.6,296.0,553.51,461.55
2018,5,20,7,15,464.0,136.5,3.2,13.1,341.5,600.34,495.12
2018,5,20,7,30,483.0,152.0,3.1,13.6,387.0,646.46,527.39
2018,5,20,7,45,438.5,180.5,3.05,14.05,411.5,648.06,524.01
2018,5,20,8,0,394.0,209.0,3.0,14.5,436.0,645.09,517.49
2018,5,20,8,15,560.0,177.0,2.95,14.95,529.5,771.96,612.34
2018,5,20,8,30,726.0,145.0,2.9,15.4,623.0,911.73,707.92
2018,5,20,8,45,755.5,144.0,2.85,15.8,671.0,944.19,725.87
2018,5,20,9,0,785.0,143.0,2.8,16.2,719.0,968.12,738.74
2018,5,20,9,15,802.5,142.5,2.9,16.4,758.5,984.59,748.48
2018,5,20,9,30,820.0,142.0,3.0,16.6,798.0,998.01,756.31
2018,5,20,9,45,810.5,154.0,3.05,16.85,824.5,994.73,752.41
2018,5,20,10,0,801.0,166.0,3.1,17.1,851.0,987.98,746.48
2018,5,20,10,15,815.0,165.0,3.15,17.35,880.5,987.74,745.13
2018,5,20,10,30,829.0,164.0,3.2,17.6,910.0,984.14,741.59
2018,5,20,10,45,852.5,152.5,3.3,17.8,934.0,964.88,728.11
2018,5,20,11,0,876.0,141.0,3.4,18.0,958.0,954.24,720.67
2018,5,20,11,15,800.0,187.0,3.5,18.2,940.5,913.27,692.43
2018,5,20,11,30,724.0,233.0,3.6,18.4,923.0,867.55,660.64
2018,5,20,11,45,574.5,324.0,3.7,18.6,873.0,795.06,605.41
2018,5,20,12,0,425.0,415.0,3.8,18.8,823.0,725.19,551.66
2018,5,20,12,15,428.5,412.0,3.95,18.8,822.5,700.22,534.31
2018,5,20,12,30,432.0,409.0,4.1,18.8,822.0,674.17,515.62
2018,5,20,12,45,419.0,409.0,4.2,18.85,805.5,638.12,488.88
2018,5,20,13,0,406.0,409.0,4.3,18.9,789.0,606.3,464.93
2018,5,20,13,15,324.0,425.5,4.45,18.65,725.0,543.58,417.87
2018,5,20,13,30,242.0,442.0,4.6,18.4,661.0,487.26,375.27
2018,5,20,13,45,183.0,430.5,4.7,18.2,593.5,436.98,337.13
2018,5,20,14,0,124.0,419.0,4.8,18.0,526.0,385.87,298.34
2018,5,20,14,15,141.0,401.5,4.85,17.6,519.0,367.68,284.42
2018,5,20,14,30,158.0,384.0,4.9,17.2,512.0,348.04,268.83
2018,5,20,14,45,106.0,335.5,5.0,16.8,419.5,285.9,221.53
2018,5,20,15,0,54.0,287.0,5.1,16.4,327.0,239.75,187.03
2018,5,20,15,15,90.0,283.5,5.1,16.4,345.5,237.36,183.8
2018,5,20,15,30,126.0,280.0,5.1,16.4,364.0,219.96,168.6
2018,5,20,15,45,106.0,235.0,5.05,15.6,302.5,179.13,138.2
2018,5,20,16,0,86.0,190.0,5.0,14.8,241.0,141.09,110.62
2018,5,20,16,15,92.5,180.0,4.95,14.5,230.5,132.16,110.01
2018,5,20,16,30,99.0,170.0,4.9,14.2,220.0,125.96,105.14
2018,5,20,16,45,102.0,165.5,4.85,13.85,212.0,122.81,102.91
2018,5,20,17,0,105.0,161.0,4.8,13.5,204.0,119.27,100.29
2018,5,20,17,15,157.0,136.0,4.7,13.25,190.0,103.26,86.53
2018,5,20,17,30,209.0,111.0,4.6,13.0,176.0,82.58,68.41
2018,5,20,17,45,215.0,92.0,4.5,12.75,148.0,69.84,57.06
2018,5,20,18,0,221.0,73.0,4.4,12.5,120.0,56.56,44.99
2018,5,20,18,15,145.5,56.0,4.3,12.3,83.5,43.95,33.28
2018,5,20,18,30,70.0,39.0,4.2,12.1,47.0,32.08,21.9
2018,5,20,18,45,40.5,24.5,4.1,11.95,28.5,20.38,5.9
2018,5,20,19,0,11.0,10.0,4.0,11.8,10.0,9.1,0.0
2018,5,20,19,15,5.5,5.0,3.95,11.7,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,4,45,1.0,2.0,2.45,10.95,2.0,0.0,0.0
2018,5,21,5,0,2.0,4.0,2.4,11.0,4.0,4.69,0.0
2018,5,21,5,15,27.0,17.0,2.4,11.1,19.5,39.38,0.0
2018,5,21,5,30,52.0,30.0,2.4,11.2,35.0,75.92,56.43
2018,5,21,5,45,139.5,48.0,2.35,11.3,73.0,170.44,140.53
2018,5,21,6,0,227.0,66.0,2.3,11.4,111.0,259.08,218.51
2018,5,21,6,15,136.0,87.5,2.25,11.55,116.5,212.05,178.63
2018,5,21,6,30,45.0,109.0,2.2,11.7,122.0,156.15,129.4
2018,5,21,6,45,163.0,127.0,2.1,11.9,189.0,286.4,241.38
2018,5,21,7,0,281.0,145.0,2.0,12.1,256.0,426.89,356.15
2018,5,21,7,15,328.5,158.5,1.9,12.35,305.5,489.99,404.22
2018,5,21,7,30,376.0,172.0,1.8,12.6,355.0,573.72,466.41
2018,5,21,7,45,464.5,170.0,1.7,12.85,421.0,659.89,529.6
2018,5,21,8,0,553.0,168.0,1.6,13.1,487.0,748.24,591.49
2018,5,21,8,15,625.5,162.0,1.5,13.55,551.5,827.04,642.49
2018,5,21,8,30,698.0,156.0,1.4,14.0,616.0,897.43,685.82
2018,5,21,8,45,746.0,149.5,1.25,14.45,671.0,941.61,709.37
2018,5,21,9,0,794.0,143.0,1.1,14.9,726.0,977.49,726.88
2018,5,21,9,15,812.5,142.0,1.05,15.4,766.0,994.47,733.5
2018,5,21,9,30,831.0,141.0,1.0,15.9,806.0,1008.37,738.4
2018,5,21,9,45,848.5,137.5,0.95,16.45,841.0,1015.31,738.83
2018,5,21,10,0,866.0,134.0,0.9,17.0,876.0,1007.97,730.46
2018,5,21,10,15,873.0,135.0,0.95,17.55,902.5,1003.09,726.1
2018,5,21,10,30,880.0,136.0,1.0,18.1,929.0,994.93,719.74
2018,5,21,10,45,884.5,137.0,1.05,18.65,948.5,981.1,709.95
2018,5,21,11,0,889.0,138.0,1.1,19.2,968.0,964.11,698.29
2018,5,21,11,15,891.0,138.5,1.2,19.65,979.5,941.29,684.08
2018,5,21,11,30,893.0,139.0,1.3,20.1,991.0,915.63,667.96
2018,5,21,11,45,893.5,139.0,1.45,20.55,995.0,885.57,649.49
2018,5,21,12,0,894.0,139.0,1.6,21.0,999.0,853.08,629.09
2018,5,21,12,15,888.0,142.5,1.75,21.25,994.0,816.19,605.84
2018,5,21,12,30,882.0,146.0,1.9,21.5,989.0,777.57,580.89
2018,5,21,12,45,872.5,149.5,2.1,21.7,975.5,734.98,551.41
2018,5,21,13,0,863.0,153.0,2.3,21.9,962.0,691.32,520.21
2018,5,21,13,15,858.0,151.5,2.5,21.95,943.0,645.78,487.02
2018,5,21,13,30,853.0,150.0,2.7,22.0,924.0,599.27,451.96
2018,5,21,13,45,845.5,148.5,2.85,22.0,897.5,548.44,412.51
2018,5,21,14,0,838.0,147.0,3.0,22.0,871.0,498.37,372.37
2018,5,21,14,15,828.0,145.0,3.2,21.85,838.5,446.8,330.18
2018,5,21,14,30,818.0,143.0,3.4,21.7,806.0,395.61,287.07
2018,5,21,14,45,805.0,141.0,3.55,21.55,768.0,344.08,242.85
2018,5,21,15,0,792.0,139.0,3.7,21.4,730.0,293.65,199.25
2018,5,21,15,15,776.5,136.0,3.7,21.4,687.0,243.29,156.52
2018,5,21,15,30,761.0,133.0,3.7,21.4,644.0,194.7,117.93
2018,5,21,15,45,739.5,129.0,3.9,20.75,596.5,138.84,79.6
2018,5,21,16,0,718.0,125.0,4.1,20.1,549.0,93.09,59.2
2018,5,21,16,15,691.0,120.5,4.15,19.65,499.5,75.62,59.64
2018,5,21,16,30,664.0,116.0,4.2,19.2,450.0,75.31,59.72
2018,5,21,16,45,630.5,110.0,4.25,18.7,399.0,73.77,58.73
2018,5,21,17,0,597.0,104.0,4.3,18.2,348.0,72.09,57.59
2018,5,21,17,15,552.0,96.0,4.3,17.6,297.5,68.61,54.86
2018,5,21,17,30,507.0,88.0,4.3,17.0,247.0,64.92,51.85
2018,5,21,17,45,445.5,78.5,4.3,16.35,199.0,58.06,45.88
2018,5,21,18,0,384.0,69.0,4.3,15.7,151.0,51.9,40.33
2018,5,21,18,15,297.5,56.0,4.2,15.1,109.5,42.77,31.9
2018,5,21,18,30,211.0,43.0,4.1,14.5,68.0,33.36,22.83
2018,5,21,18,45,124.0,27.0,4.0,13.9,40.0,21.23,7.23
2018,5,21,19,0,37.0,11.0,3.9,13.3,12.0,10.01,0.0
2018,5,21,19,15,18.5,5.5,3.8,13.0,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,2.5,11.05,4.0,0.0,0.0
2018,5,22,5,0,31.0,8.0,2.5,11.1,8.0,23.61,0.0
2018,5,22,5,15,126.0,22.5,2.5,11.3,34.0,123.77,16.53
2018,5,22,5,30,221.0,37.0,2.5,11.5,60.0,219.83,172.98
2018,5,22,5,45,298.5,47.5,2.5,11.75,96.5,290.02,240.54
2018,5,22,6,0,376.0,58.0,2.5,12.0,133.0,367.83,309.23
2018,5,22,6,15,223.5,78.0,2.45,12.35,126.0,276.99,233.91
2018,5,22,6,30,71.0,98.0,2.4,12.7,119.0,174.38,145.04
2018,5,22,6,45,118.5,120.5,2.35,13.0,164.0,240.94,201.85
2018,5,22,7,0,166.0,143.0,2.3,13.3,209.0,309.77,258.55
2018,5,22,7,15,206.0,160.0,2.15,13.85,253.0,384.02,317.06
2018,5,22,7,30,246.0,177.0,2.0,14.4,297.0,443.14,361.94
2018,5,22,7,45,291.5,189.5,1.9,14.9,347.0,502.77,406.29
2018,5,22,8,0,337.0,202.0,1.8,15.4,397.0,563.35,449.95
2018,5,22,8,15,481.0,180.5,1.75,15.9,484.5,699.99,550.22
2018,5,22,8,30,625.0,159.0,1.7,16.4,572.0,829.44,638.23
2018,5,22,8,45,712.5,142.5,1.65,16.95,643.0,900.38,681.69
2018,5,22,9,0,800.0,126.0,1.6,17.5,714.0,964.81,720.09
2018,5,22,9,15,825.0,122.5,1.7,17.95,757.0,985.5,731.51
2018,5,22,9,30,850.0,119.0,1.8,18.4,800.0,992.48,734.56
2018,5,22,9,45,861.0,119.0,1.85,18.85,833.5,997.29,735.8
2018,5,22,10,0,872.0,119.0,1.9,19.3,867.0,998.9,735.11
2018,5,22,10,15,878.5,120.0,2.0,19.65,893.0,993.82,731.14
2018,5,22,10,30,885.0,121.0,2.1,20.0,919.0,985.47,725.19
2018,5,22,10,45,889.5,121.5,2.25,20.35,938.5,971.45,716.16
2018,5,22,11,0,894.0,122.0,2.4,20.7,958.0,954.28,705.05
2018,5,22,11,15,897.0,122.5,2.5,20.9,970.0,932.66,690.89
2018,5,22,11,30,900.0,123.0,2.6,21.1,982.0,908.12,674.78
2018,5,22,11,45,900.5,123.5,2.7,21.25,986.5,878.68,655.44
2018,5,22,12,0,901.0,124.0,2.8,21.4,991.0,846.76,634.31
2018,5,22,12,15,898.5,125.5,2.95,21.45,987.5,811.05,610.94
2018,5,22,12,30,896.0,127.0,3.1,21.5,984.0,773.39,585.91
2018,5,22,12,45,890.5,129.0,3.2,21.55,973.0,732.24,556.48
2018,5,22,13,0,885.0,131.0,3.3,21.6,962.0,689.67,524.86
2018,5,22,13,15,880.5,130.5,3.4,21.5,943.5,644.55,490.92
2018,5,22,13,30,876.0,130.0,3.5,21.4,925.0,598.33,455.21
2018,5,22,13,45,869.5,129.0,3.6,21.3,900.0,549.79,416.73
2018,5,22,14,0,863.0,128.0,3.7,21.2,875.0,500.7,376.7
2018,5,22,14,15,855.0,126.5,3.7,21.05,843.5,450.28,334.45
2018,5,22,14,30,847.0,125.0,3.7,20.9,812.0,399.85,291.16
2018,5,22,14,45,835.5,123.0,3.75,20.7,774.5,341.37,241.16
2018,5,22,15,0,824.0,121.0,3.8,20.5,737.0,289.82,196.15
2018,5,22,15,15,810.0,118.5,3.8,20.5,694.5,238.5,152.12
2018,5,22,15,30,796.0,116.0,3.8,20.5,652.0,188.73,112.09
2018,5,22,15,45,777.5,113.0,3.8,19.95,605.5,139.95,79.0
2018,5,22,16,0,759.0,110.0,3.8,19.4,559.0,93.57,58.2
2018,5,22,16,15,735.5,105.5,3.8,19.05,509.5,66.03,51.53
2018,5,22,16,30,712.0,101.0,3.8,18.7,460.0,65.26,51.16
2018,5,22,16,45,680.0,96.5,3.8,18.35,409.0,64.31,50.6
2018,5,22,17,0,648.0,92.0,3.8,18.0,358.0,63.27,49.95
2018,5,22,17,15,605.0,85.5,3.75,17.5,307.0,60.56,47.83
2018,5,22,17,30,562.0,79.0,3.7,17.0,256.0,57.71,45.49
2018,5,22,17,45,500.5,71.0,3.65,16.45,207.0,53.38,41.74
2018,5,22,18,0,439.0,63.0,3.6,15.9,158.0,48.89,37.66
2018,5,22,18,15,350.0,52.5,3.5,15.4,115.5,40.2,29.64
2018,5,22,18,30,261.0,42.0,3.4,14.9,73.0,32.64,22.26
2018,5,22,18,45,157.5,27.5,3.25,14.35,43.5,21.64,8.25
2018,5,22,19,0,54.0,13.0,3.1,13.8,14.0,11.82,0.0
2018,5,22,19,15,27.0,6.5,3.05,13.55,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
