Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,63.2,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,193.23,118.72
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,306.05,240.62
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,389.47,312.46
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,479.13,384.78
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,549.53,437.56
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,622.88,489.67
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,678.22,526.36
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,739.07,565.38
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,789.75,596.17
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,839.62,625.56
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,880.52,647.53
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,919.66,667.89
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,940.91,676.61
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,969.52,690.0
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,990.85,698.58
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,1009.34,705.43
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,1022.81,712.7
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,1033.11,718.19
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,1036.47,720.62
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,1036.55,721.12
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,1031.38,718.86
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,1022.83,714.53
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,1008.97,706.1
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,991.84,695.71
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,969.66,683.14
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,944.48,668.54
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,914.72,650.38
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,882.39,630.44
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,846.13,608.47
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,807.81,584.8
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,766.18,558.13
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,722.97,528.29
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,677.45,496.1
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,630.67,462.07
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,581.61,425.28
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,531.8,386.81
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,480.57,346.34
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,429.17,304.52
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,376.96,261.07
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,325.15,217.23
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,272.91,173.03
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,221.79,131.22
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,171.26,93.93
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,112.91,57.48
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,65.51,49.12
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,59.76,44.61
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,58.44,43.75
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,57.01,42.79
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,55.44,41.71
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,49.07,36.5
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,46.34,34.3
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,43.52,31.91
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,39.28,28.15
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,34.94,24.11
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,27.67,17.11
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,18.98,2.71
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,11.82,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,61.05,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,189.94,117.72
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,301.55,240.33
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,386.57,315.49
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,478.12,391.91
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,549.95,447.59
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,624.85,502.59
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,681.1,541.48
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,743.14,583.01
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,793.78,614.18
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,843.63,643.74
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,884.99,667.09
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,914.96,682.4
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,947.14,700.23
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,976.94,716.3
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,998.46,727.49
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,1017.1,736.93
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,1029.31,742.64
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,1038.28,746.45
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,1040.9,746.37
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,1040.13,744.32
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,1035.41,740.5
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,1027.3,734.65
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,1013.38,725.09
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,996.2,713.54
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,973.98,699.23
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,948.76,683.0
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,918.94,663.74
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,886.54,642.71
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,851.4,620.05
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,814.08,595.79
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,772.84,568.67
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,729.84,538.38
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,684.29,505.45
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,637.4,470.7
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,588.29,433.25
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,538.4,394.19
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,486.36,352.71
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,434.07,309.84
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,381.63,265.83
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,329.57,221.46
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,276.7,176.5
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,224.95,133.91
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,173.44,95.63
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,123.73,65.75
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,66.43,50.26
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,59.84,45.04
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,58.88,44.5
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,57.84,43.9
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,56.29,42.84
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,49.85,37.54
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,47.53,35.69
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,45.16,33.68
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,40.55,29.57
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,35.82,25.14
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,28.57,18.09
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,19.78,3.8
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,12.28,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,59.43,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,188.41,117.22
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,300.4,241.17
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,387.81,319.08
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,481.87,398.37
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,553.62,455.15
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,628.36,511.33
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,685.81,552.09
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,749.31,595.73
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,799.76,627.67
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,849.43,658.06
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,891.48,682.26
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,922.18,698.21
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,953.96,715.5
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,983.35,730.97
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,1006.14,742.59
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,1026.01,752.38
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,1039.07,757.99
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,1048.94,761.73
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,1053.45,762.34
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,1054.59,760.99
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,1048.85,756.14
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,1039.7,749.28
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,1025.2,738.63
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,1007.39,726.0
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,985.42,711.67
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,960.34,695.33
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,930.53,676.01
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,898.04,654.83
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,861.95,631.63
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,823.67,606.74
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,781.5,579.07
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,737.63,548.44
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,691.25,514.75
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,643.46,479.14
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,593.88,441.31
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,543.48,401.7
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,490.87,359.33
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,437.98,315.51
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,384.54,270.18
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,331.47,224.47
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,277.81,178.28
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,225.16,134.39
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,173.2,95.24
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,123.03,64.69
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,74.72,57.63
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,57.23,43.16
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,56.5,42.8
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,55.72,42.38
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,53.66,40.85
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,51.5,39.19
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,44.95,33.64
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,42.83,31.83
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,38.52,27.95
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,34.09,23.78
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,27.2,17.08
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,20.09,4.56
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,11.82,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,53.43,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,179.69,111.25
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,285.64,229.25
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,373.87,307.54
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,468.55,387.19
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,541.75,445.23
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,618.07,502.49
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,680.47,547.16
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,739.64,587.87
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,791.9,621.64
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,843.46,653.93
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,885.08,679.15
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,925.02,702.88
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,946.72,713.33
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,975.84,728.83
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,998.82,740.69
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,1019.0,750.77
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,1031.33,756.73
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,1040.42,760.77
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,1043.1,760.82
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,1042.42,758.87
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,1037.25,754.62
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,1028.72,748.34
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,1015.4,739.21
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,998.78,728.04
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,977.08,713.87
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,952.33,697.72
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,922.9,678.43
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,890.82,657.3
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,854.5,633.67
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,816.15,608.44
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,773.8,579.96
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,730.02,548.42
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,684.91,515.3
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,638.51,480.34
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,589.55,442.48
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,539.87,403.0
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,488.25,361.1
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,436.49,317.91
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,383.73,272.95
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,331.43,227.66
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,279.57,182.66
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,228.79,140.0
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,168.61,94.01
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,119.19,63.24
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,71.53,46.34
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,62.45,48.13
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,61.62,47.71
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,60.72,47.22
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,52.88,40.69
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,50.44,38.78
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,47.79,36.6
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,45.04,34.23
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,40.44,30.04
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,35.71,25.53
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,28.47,18.42
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,20.97,5.66
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,12.28,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,53.39,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,178.33,110.48
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,284.08,229.72
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,328.38,273.07
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,373.62,313.99
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,263.9,222.53
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,103.11,83.61
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,203.85,171.2
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,313.15,262.34
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,361.26,299.69
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,409.54,336.5
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,516.3,418.74
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,605.43,484.82
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,632.47,500.97
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,656.15,514.98
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,812.73,629.3
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,955.97,724.78
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,1006.45,755.55
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,1043.76,778.2
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,1047.91,778.59
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,1048.69,777.24
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,1042.54,772.45
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,1033.02,765.6
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,1018.69,755.69
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,1001.1,743.7
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,979.42,728.93
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,954.68,712.18
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,924.86,692.14
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,892.45,670.31
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,855.38,645.42
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,816.38,619.04
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,774.65,590.39
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,731.51,558.53
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,686.21,524.33
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,639.67,488.4
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,590.96,449.94
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,541.54,409.93
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,490.19,367.7
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,438.7,324.17
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,386.05,278.66
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,333.91,232.92
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,282.01,187.41
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,231.2,144.2
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,172.11,98.3
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,123.72,67.71
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,76.41,50.38
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,66.62,52.27
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,65.97,51.98
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,59.18,46.33
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,57.78,45.34
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,56.32,44.26
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,53.53,41.93
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,50.66,39.41
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,45.89,35.01
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,41.01,30.28
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,30.79,20.49
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,22.11,6.79
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,13.64,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,51.77,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,176.69,108.0
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,282.26,226.04
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,361.04,296.14
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,447.12,368.07
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,456.02,375.9
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,466.33,383.57
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,491.39,401.55
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,513.29,416.15
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,660.94,526.6
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,809.42,628.48
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,838.27,644.06
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,864.42,659.09
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,909.81,687.54
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,959.66,718.31
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,976.68,727.14
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,1001.71,741.64
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,1014.58,748.56
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,1024.37,753.72
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,1029.49,755.84
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,1031.32,755.98
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,1026.77,752.57
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,1018.9,747.15
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,1005.31,737.95
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,988.5,726.75
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,966.69,712.7
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,941.91,696.69
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,913.45,678.15
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,882.4,657.77
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,847.01,634.4
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,809.58,609.44
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,768.44,581.5
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,725.74,550.38
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,681.02,517.11
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,634.98,482.01
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,586.96,444.5
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,538.1,405.27
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,486.94,363.21
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,435.55,319.83
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,383.78,275.26
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,332.36,230.3
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,280.31,184.91
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,229.36,141.77
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,178.96,102.86
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,120.89,64.48
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,73.26,46.8
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,62.37,48.27
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,61.54,47.81
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,60.65,47.27
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,53.52,41.31
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,51.85,40.04
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,49.25,37.88
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,46.58,35.53
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,42.05,31.41
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,37.4,26.97
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,29.77,19.55
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,20.54,6.24
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,12.73,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,59.1,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,182.0,109.83
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,288.78,229.96
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,372.06,303.3
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,461.81,377.63
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,531.92,432.05
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,604.96,485.53
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,665.63,527.43
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,722.59,564.97
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,773.14,596.85
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,822.95,627.33
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,864.07,651.17
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,903.5,673.49
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,934.98,691.57
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,953.8,701.38
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,975.05,713.06
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,993.52,722.92
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,1006.21,729.86
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,1015.73,734.93
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,1018.5,735.84
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,1017.97,734.82
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,1013.53,731.72
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,1005.83,726.64
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,992.44,718.01
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,975.91,707.43
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,954.92,694.12
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,931.01,678.9
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,903.04,660.55
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,872.55,640.5
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,838.74,618.61
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,802.67,594.98
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,763.64,569.09
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,722.55,539.96
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,677.84,507.37
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,631.81,472.94
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,583.33,435.53
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,534.0,396.43
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,483.51,355.5
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,432.74,313.21
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,380.49,268.9
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,328.59,224.16
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,276.65,179.36
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,225.71,136.66
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,175.5,98.29
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,126.99,67.91
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,69.78,42.62
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,58.19,43.95
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,57.19,43.33
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,56.11,42.63
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,54.11,41.14
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,52.01,39.53
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,45.45,33.97
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,43.38,32.2
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,39.12,28.4
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,34.75,24.3
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,27.92,17.73
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,20.86,6.61
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,12.28,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,67.62,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,196.79,117.2
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,310.75,246.7
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,393.74,320.47
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,483.22,395.07
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,553.2,449.64
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,621.44,500.25
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,681.21,542.06
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,741.55,582.57
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,790.9,613.7
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,839.45,643.38
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,870.36,660.26
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,908.71,681.98
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,940.25,698.58
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,969.41,713.45
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,991.35,722.73
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,1010.42,730.15
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,1022.92,734.71
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,1032.22,737.43
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,1035.76,737.57
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,1035.92,735.8
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,1031.09,731.67
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,1022.9,725.62
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,1009.41,716.4
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,992.66,705.26
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,971.33,692.16
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,946.97,677.09
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,917.95,658.64
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,886.3,638.44
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,850.68,616.55
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,812.95,592.92
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,772.3,566.78
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,730.0,537.72
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,684.79,505.53
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,638.22,471.43
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,589.37,434.66
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,539.69,396.13
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,488.71,355.66
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,437.44,313.72
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,384.87,269.64
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,332.69,225.13
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,279.91,180.03
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,228.13,137.01
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,177.49,98.65
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,128.51,68.11
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,70.76,42.53
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,58.26,43.76
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,57.25,43.15
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,56.16,42.46
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,54.93,41.67
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,53.67,40.82
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,46.21,34.53
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,43.37,32.11
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,39.1,28.32
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,34.72,24.24
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,28.34,18.08
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,21.79,7.46
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,12.73,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,72.81,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,205.35,121.52
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,323.67,258.44
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,406.76,333.32
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,496.37,408.7
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,562.22,460.16
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,636.61,515.29
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,696.7,556.99
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,757.33,597.24
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,808.02,629.07
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,857.85,659.33
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,889.19,676.24
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,927.92,697.96
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,959.33,715.01
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,988.3,730.34
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,1011.11,741.71
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,1030.97,751.24
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,1042.39,755.57
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,1050.45,757.95
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,1053.67,756.85
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,1053.38,753.73
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,1048.85,750.12
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,1040.91,744.49
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,1027.61,735.56
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,1010.98,724.61
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,989.25,710.87
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,964.42,695.14
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,935.33,677.07
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,903.53,657.07
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,867.66,634.14
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,829.6,609.53
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,788.01,582.48
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,744.66,552.5
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,698.49,518.84
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,650.91,483.31
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,601.4,445.62
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,551.01,406.15
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,498.75,364.2
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,446.13,320.79
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,392.68,275.71
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,339.5,230.09
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,285.71,183.93
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,232.92,139.87
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,180.28,99.73
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,129.28,67.58
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,80.3,49.38
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,57.12,42.76
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,56.39,42.39
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,55.61,41.96
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,53.55,40.45
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,51.39,38.82
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,48.64,36.61
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,41.91,30.84
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,38.38,27.69
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,34.8,24.31
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,28.85,18.52
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,22.78,8.32
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,13.19,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,82.58,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,219.42,128.48
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,343.29,274.59
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,426.96,350.41
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,511.44,421.56
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,582.35,476.86
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,655.6,530.85
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,714.99,572.23
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,774.75,612.16
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,823.95,642.84
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,863.22,665.7
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,904.17,689.32
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,943.28,711.12
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,973.51,727.33
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,1001.24,741.82
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,1023.35,752.59
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,1042.45,761.46
2018,6,21,9,15,945.0,83.0,2.4,23.8,815.0,1055.7,767.82
2018,6,21,9,30,955.0,84.0,2.5,24.3,855.0,1065.67,772.23
2018,6,21,9,45,963.5,84.0,2.6,24.8,889.0,1069.61,772.94
2018,6,21,10,0,972.0,84.0,2.7,25.3,923.0,1070.13,771.63
2018,6,21,10,15,976.5,85.0,2.75,25.75,950.5,1064.25,766.06
2018,6,21,10,30,981.0,86.0,2.8,26.2,978.0,1054.89,758.47
2018,6,21,10,45,984.5,86.5,2.9,26.6,998.5,1040.57,748.5
2018,6,21,11,0,988.0,87.0,3.0,27.0,1019.0,1022.87,736.47
2018,6,21,11,15,989.5,88.0,3.05,27.35,1032.5,1000.5,721.22
2018,6,21,11,30,991.0,89.0,3.1,27.7,1046.0,974.97,704.03
2018,6,21,11,45,992.0,89.0,3.1,28.05,1051.5,945.07,683.66
2018,6,21,12,0,993.0,89.0,3.1,28.4,1057.0,912.4,661.53
2018,6,21,12,15,988.0,92.5,3.2,28.55,1054.0,875.42,637.68
2018,6,21,12,30,983.0,96.0,3.3,28.7,1051.0,836.31,612.21
2018,6,21,12,45,975.5,100.0,3.35,28.85,1040.0,793.89,584.01
2018,6,21,13,0,968.0,104.0,3.4,29.0,1029.0,749.91,553.24
2018,6,21,13,15,965.0,103.0,3.5,28.95,1012.0,703.43,519.86
2018,6,21,13,30,962.0,102.0,3.6,28.9,995.0,655.52,484.55
2018,6,21,13,45,957.5,101.0,3.65,28.85,970.5,605.54,446.58
2018,6,21,14,0,953.0,100.0,3.7,28.8,946.0,554.63,406.84
2018,6,21,14,15,947.0,98.5,3.75,28.65,915.5,501.95,364.79
