Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,15,842.5,110.5,1.95,25.45,757.5,983.19,712.41
2018,7,1,9,30,850.0,114.0,2.0,25.9,795.0,993.11,716.57
2018,7,1,9,45,854.5,118.0,2.05,26.35,827.0,997.39,717.29
2018,7,1,10,0,859.0,122.0,2.1,26.8,859.0,998.45,716.14
2018,7,1,10,15,865.0,124.0,2.2,27.15,886.5,995.68,713.56
2018,7,1,10,30,871.0,126.0,2.3,27.5,914.0,989.7,709.07
2018,7,1,10,45,875.5,127.0,2.35,27.8,934.5,978.06,700.71
2018,7,1,11,0,880.0,128.0,2.4,28.1,955.0,963.3,690.52
2018,7,1,11,15,882.5,129.0,2.5,28.25,968.5,943.63,678.12
2018,7,1,11,30,885.0,130.0,2.6,28.4,982.0,921.06,663.86
2018,7,1,11,45,886.0,130.5,2.65,28.55,988.0,893.99,646.26
2018,7,1,12,0,887.0,131.0,2.7,28.7,994.0,864.44,627.01
2018,7,1,12,15,878.5,136.0,2.8,28.65,990.0,828.74,604.41
2018,7,1,12,30,870.0,141.0,2.9,28.6,986.0,791.41,580.5
2018,7,1,12,45,857.5,147.5,2.95,28.5,974.0,750.96,553.46
2018,7,1,13,0,845.0,154.0,3.0,28.4,962.0,709.56,524.12
2018,7,1,13,15,840.0,154.0,3.05,28.25,945.5,667.38,493.84
2018,7,1,13,30,835.0,154.0,3.1,28.1,929.0,624.15,462.03
2018,7,1,13,45,828.0,153.0,3.1,27.9,905.5,577.02,426.58
2018,7,1,14,0,821.0,152.0,3.1,27.7,882.0,529.48,389.88
2018,7,1,14,15,812.5,150.5,3.1,27.5,852.5,480.66,351.24
2018,7,1,14,30,804.0,149.0,3.1,27.3,823.0,431.97,311.66
2018,7,1,14,45,792.5,147.0,3.1,27.05,788.0,382.18,270.47
2018,7,1,15,0,781.0,145.0,3.1,26.8,753.0,333.23,229.26
2018,7,1,15,15,767.5,141.5,3.1,26.8,712.5,283.71,187.44
2018,7,1,15,30,754.0,138.0,3.1,26.8,672.0,235.64,147.74
2018,7,1,15,45,736.5,134.0,3.0,26.25,627.5,180.75,105.86
2018,7,1,16,0,719.0,130.0,2.9,25.7,583.0,134.99,76.27
2018,7,1,16,15,696.5,126.0,2.85,25.3,536.0,91.42,57.88
2018,7,1,16,30,674.0,122.0,2.8,24.9,489.0,76.66,59.23
2018,7,1,16,45,645.0,116.0,2.75,24.55,439.5,75.31,58.41
2018,7,1,17,0,616.0,110.0,2.7,24.2,390.0,73.8,57.43
2018,7,1,17,15,579.5,103.5,2.65,23.7,341.0,71.69,55.96
2018,7,1,17,30,543.0,97.0,2.6,23.2,292.0,69.44,54.31
2018,7,1,17,45,493.5,87.5,2.5,22.75,243.5,64.47,50.23
2018,7,1,18,0,444.0,78.0,2.4,22.3,195.0,57.68,44.43
2018,7,1,18,15,376.5,66.5,2.3,21.7,151.0,49.98,37.67
2018,7,1,18,30,309.0,55.0,2.2,21.1,107.0,42.0,30.46
2018,7,1,18,45,222.5,41.0,2.1,20.5,72.0,31.76,20.99
2018,7,1,19,0,136.0,27.0,2.0,19.9,37.0,21.19,8.19
2018,7,1,19,15,71.5,14.5,1.95,19.55,19.5,13.19,0.0
2018,7,1,19,30,7.0,2.0,1.9,19.2,2.0,0.0,0.0
2018,7,1,19,45,3.5,1.0,1.85,18.85,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,0.95,15.3,4.0,0.0,0.0
2018,7,2,5,0,34.0,7.0,1.0,15.4,8.0,23.93,0.0
2018,7,2,5,15,117.5,22.5,1.05,15.85,33.5,117.93,34.16
2018,7,2,5,30,201.0,38.0,1.1,16.3,59.0,205.52,158.72
2018,7,2,5,45,282.5,51.0,1.1,16.7,98.0,280.95,227.0
2018,7,2,6,0,364.0,64.0,1.1,17.1,137.0,363.87,296.89
2018,7,2,6,15,426.0,74.5,1.15,17.7,183.5,435.28,354.85
2018,7,2,6,30,488.0,85.0,1.2,18.3,230.0,516.63,417.69
2018,7,2,6,45,535.5,92.5,1.2,18.9,279.5,581.69,464.6
2018,7,2,7,0,583.0,100.0,1.2,19.5,329.0,648.16,510.5
2018,7,2,7,15,619.0,106.0,1.25,20.15,379.5,703.79,547.26
2018,7,2,7,30,655.0,112.0,1.3,20.8,430.0,759.36,582.95
2018,7,2,7,45,683.0,116.0,1.35,21.45,479.5,804.64,610.62
2018,7,2,8,0,711.0,120.0,1.4,22.1,529.0,848.78,637.03
2018,7,2,8,15,733.0,124.0,1.5,22.6,576.5,885.68,659.17
2018,7,2,8,30,755.0,128.0,1.6,23.1,624.0,914.72,675.98
2018,7,2,8,45,772.0,131.0,1.7,23.65,668.0,941.57,691.22
2018,7,2,9,0,789.0,134.0,1.8,24.2,712.0,965.82,704.74
2018,7,2,9,15,804.5,135.0,1.85,24.6,752.0,983.54,713.86
2018,7,2,9,30,820.0,136.0,1.9,25.0,792.0,998.32,721.24
2018,7,2,9,45,833.0,136.5,1.95,25.35,827.0,1006.96,724.96
2018,7,2,10,0,846.0,137.0,2.0,25.7,862.0,1000.94,719.58
2018,7,2,10,15,853.0,138.5,2.05,26.05,890.0,998.49,716.74
2018,7,2,10,30,860.0,140.0,2.1,26.4,918.0,992.84,711.97
2018,7,2,10,45,865.0,141.5,2.15,26.75,939.0,982.05,704.07
2018,7,2,11,0,870.0,143.0,2.2,27.1,960.0,968.12,694.32
2018,7,2,11,15,873.0,144.5,2.25,27.3,974.5,949.25,681.93
2018,7,2,11,30,876.0,146.0,2.3,27.5,989.0,927.47,667.74
2018,7,2,11,45,876.5,147.0,2.35,27.7,995.0,900.31,650.09
2018,7,2,12,0,877.0,148.0,2.4,27.9,1001.0,870.71,630.84
2018,7,2,12,15,875.5,148.5,2.45,27.95,999.0,836.87,609.09
2018,7,2,12,30,874.0,149.0,2.5,28.0,997.0,801.14,585.94
2018,7,2,12,45,870.5,149.5,2.55,28.05,988.0,762.21,559.87
2018,7,2,13,0,867.0,150.0,2.6,28.1,979.0,721.8,531.32
2018,7,2,13,15,861.0,150.5,2.65,28.05,962.0,678.44,500.27
2018,7,2,13,30,855.0,151.0,2.7,28.0,945.0,634.09,467.74
2018,7,2,13,45,847.5,150.5,2.7,27.9,921.0,587.34,432.57
2018,7,2,14,0,840.0,150.0,2.7,27.8,897.0,537.63,394.39
2018,7,2,14,15,830.0,149.0,2.75,27.65,866.5,487.56,355.1
2018,7,2,14,30,820.0,148.0,2.8,27.5,836.0,437.75,314.89
2018,7,2,14,45,807.0,147.0,2.8,27.3,800.0,387.34,273.32
2018,7,2,15,0,794.0,146.0,2.8,27.1,764.0,337.91,231.82
2018,7,2,15,15,780.5,142.5,2.8,27.1,723.0,287.67,189.55
2018,7,2,15,30,767.0,139.0,2.8,27.1,682.0,238.87,149.38
2018,7,2,15,45,746.5,136.5,2.8,26.5,636.5,183.8,107.64
2018,7,2,16,0,726.0,134.0,2.8,25.9,591.0,138.22,78.49
2018,7,2,16,15,699.5,130.5,2.8,25.45,542.0,94.46,60.24
2018,7,2,16,30,673.0,127.0,2.8,25.0,493.0,80.07,62.06
2018,7,2,16,45,641.0,121.0,2.8,24.6,442.5,78.84,61.38
2018,7,2,17,0,609.0,115.0,2.8,24.2,392.0,77.47,60.54
2018,7,2,17,15,569.0,108.0,2.8,23.6,341.5,75.11,58.9
2018,7,2,17,30,529.0,101.0,2.8,23.0,291.0,72.6,57.07
2018,7,2,17,45,476.0,91.5,2.75,22.4,242.0,66.34,51.91
2018,7,2,18,0,423.0,82.0,2.7,21.8,193.0,60.52,46.97
2018,7,2,18,15,356.0,69.5,2.6,21.15,149.0,52.15,39.64
2018,7,2,18,30,289.0,57.0,2.5,20.5,105.0,43.48,31.8
2018,7,2,18,45,207.0,41.0,2.4,19.85,69.5,31.73,21.02
2018,7,2,19,0,125.0,25.0,2.3,19.2,34.0,19.59,7.11
2018,7,2,19,15,65.5,13.0,2.25,18.85,17.5,11.82,0.0
2018,7,2,19,30,6.0,1.0,2.2,18.5,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.15,18.1,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,3,4,45,15.5,3.5,1.8,14.1,3.5,0.0,0.0
2018,7,3,5,0,31.0,7.0,1.9,14.2,7.0,22.36,0.0
2018,7,3,5,15,112.0,22.0,2.05,14.6,32.0,113.54,26.96
2018,7,3,5,30,193.0,37.0,2.2,15.0,57.0,199.11,154.56
2018,7,3,5,45,269.5,51.0,2.3,15.35,95.5,272.43,222.47
2018,7,3,6,0,346.0,65.0,2.4,15.7,134.0,352.66,291.88
2018,7,3,6,15,378.5,78.5,2.4,16.1,174.0,405.7,336.52
2018,7,3,6,30,411.0,92.0,2.4,16.5,214.0,460.48,380.62
2018,7,3,6,45,458.5,102.5,2.45,16.95,262.5,524.79,430.67
2018,7,3,7,0,506.0,113.0,2.5,17.4,311.0,591.16,480.1
2018,7,3,7,15,560.5,118.5,2.55,17.85,366.5,667.05,534.68
2018,7,3,7,30,615.0,124.0,2.6,18.3,422.0,737.35,583.36
2018,7,3,7,45,671.0,122.0,2.6,18.75,479.5,800.6,625.32
2018,7,3,8,0,727.0,120.0,2.6,19.2,537.0,863.72,666.12
2018,7,3,8,15,750.5,122.5,2.7,19.65,585.0,900.54,688.63
2018,7,3,8,30,774.0,125.0,2.8,20.1,633.0,929.79,705.97
2018,7,3,8,45,794.5,126.0,2.85,20.55,678.5,958.1,722.24
2018,7,3,9,0,815.0,127.0,2.9,21.0,724.0,983.83,736.71
2018,7,3,9,15,830.5,128.5,3.0,21.35,765.0,1002.32,747.06
2018,7,3,9,30,846.0,130.0,3.1,21.7,806.0,1017.79,755.54
2018,7,3,9,45,860.0,129.0,3.2,22.05,841.5,1014.55,751.78
2018,7,3,10,0,874.0,128.0,3.3,22.4,877.0,1019.72,753.87
2018,7,3,10,15,882.5,128.5,3.4,22.65,905.5,1017.71,751.55
2018,7,3,10,30,891.0,129.0,3.5,22.9,934.0,1012.42,747.25
2018,7,3,10,45,898.0,128.5,3.55,23.1,956.0,1001.41,739.08
2018,7,3,11,0,905.0,128.0,3.6,23.3,978.0,987.17,728.92
2018,7,3,11,15,909.5,128.0,3.65,23.35,992.5,967.9,715.95
2018,7,3,11,30,914.0,128.0,3.7,23.4,1007.0,945.6,701.03
2018,7,3,11,45,917.0,127.0,3.75,23.45,1014.0,918.2,682.7
2018,7,3,12,0,920.0,126.0,3.8,23.5,1021.0,888.16,662.57
2018,7,3,12,15,920.0,126.0,3.8,23.5,1020.0,854.1,639.5
2018,7,3,12,30,920.0,126.0,3.8,23.5,1019.0,817.89,614.88
2018,7,3,12,45,918.0,126.0,3.8,23.5,1010.0,778.22,587.72
2018,7,3,13,0,916.0,126.0,3.8,23.5,1001.0,736.83,557.44
2018,7,3,13,15,914.0,124.5,3.75,23.45,985.5,692.68,524.3
2018,7,3,13,30,912.0,123.0,3.7,23.4,970.0,647.1,489.41
2018,7,3,13,45,909.0,120.5,3.7,23.35,947.0,598.93,451.92
2018,7,3,14,0,906.0,118.0,3.7,23.3,924.0,549.77,412.69
2018,7,3,14,15,901.0,115.5,3.65,23.2,894.5,498.9,371.07
2018,7,3,14,30,896.0,113.0,3.6,23.1,865.0,447.59,328.03
2018,7,3,14,45,889.0,111.0,3.55,23.0,830.0,395.72,283.58
2018,7,3,15,0,882.0,109.0,3.5,22.9,795.0,343.99,238.55
2018,7,3,15,15,870.5,106.5,3.5,22.9,753.5,291.17,192.72
2018,7,3,15,30,859.0,104.0,3.5,22.9,712.0,239.36,148.83
2018,7,3,15,45,846.0,101.0,3.4,22.55,667.0,179.16,101.63
2018,7,3,16,0,833.0,98.0,3.3,22.2,622.0,129.24,68.75
2018,7,3,16,15,817.0,93.5,3.25,21.9,573.5,80.04,47.88
2018,7,3,16,30,801.0,89.0,3.2,21.6,525.0,62.27,47.82
2018,7,3,16,45,777.5,85.0,3.1,21.35,474.0,61.08,47.04
2018,7,3,17,0,754.0,81.0,3.0,21.1,423.0,59.79,46.15
2018,7,3,17,15,720.5,76.5,2.95,20.65,371.0,57.93,44.8
2018,7,3,17,30,687.0,72.0,2.9,20.2,319.0,51.02,39.01
2018,7,3,17,45,640.0,66.5,2.85,19.8,268.0,48.38,36.84
2018,7,3,18,0,593.0,61.0,2.8,19.4,217.0,45.65,34.48
2018,7,3,18,15,520.0,54.0,2.75,18.85,169.5,41.48,30.73
2018,7,3,18,30,447.0,47.0,2.7,18.3,122.0,37.22,26.7
2018,7,3,18,45,336.0,37.5,2.65,17.75,83.0,30.5,20.18
2018,7,3,19,0,225.0,28.0,2.6,17.2,44.0,22.12,8.78
2018,7,3,19,15,119.0,15.0,2.6,16.8,23.0,13.64,0.0
2018,7,3,19,30,13.0,2.0,2.6,16.4,2.0,0.0,0.0
2018,7,3,19,45,6.5,1.0,2.6,15.95,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,2.05,13.6,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,2.1,13.7,10.0,31.36,0.0
2018,7,4,5,15,158.5,23.0,2.15,14.05,37.5,140.86,26.26
2018,7,4,5,30,272.0,37.0,2.2,14.4,65.0,247.15,192.36
2018,7,4,5,45,339.0,46.0,2.25,14.7,100.0,312.49,255.65
2018,7,4,6,0,406.0,55.0,2.3,15.0,135.0,384.73,318.86
2018,7,4,6,15,300.0,67.5,2.3,15.5,136.0,332.32,277.11
2018,7,4,6,30,194.0,80.0,2.3,16.0,137.0,258.2,215.53
2018,7,4,6,45,307.5,92.5,2.3,16.45,203.0,388.99,323.22
2018,7,4,7,0,421.0,105.0,2.3,16.9,269.0,508.8,417.36
2018,7,4,7,15,477.5,117.5,2.3,17.4,328.5,584.72,473.08
2018,7,4,7,30,534.0,130.0,2.3,17.9,388.0,670.94,534.51
2018,7,4,7,45,650.0,118.0,2.3,18.35,466.0,775.99,607.28
2018,7,4,8,0,766.0,106.0,2.3,18.8,544.0,877.75,674.76
2018,7,4,8,15,800.5,103.5,2.3,19.25,596.0,920.35,699.72
2018,7,4,8,30,835.0,101.0,2.3,19.7,648.0,961.15,723.6
2018,7,4,8,45,849.0,103.0,2.3,20.15,692.0,974.51,728.94
2018,7,4,9,0,863.0,105.0,2.3,20.6,736.0,995.55,739.72
2018,7,4,9,15,875.0,106.0,2.3,21.05,775.5,1010.55,746.45
2018,7,4,9,30,887.0,107.0,2.3,21.5,815.0,1022.51,751.34
2018,7,4,9,45,896.0,107.5,2.35,21.9,849.0,1027.74,752.71
2018,7,4,10,0,905.0,108.0,2.4,22.3,883.0,1029.71,752.18
2018,7,4,10,15,911.5,108.5,2.4,22.65,910.5,1025.89,747.68
2018,7,4,10,30,918.0,109.0,2.4,23.0,938.0,1018.75,741.26
2018,7,4,10,45,923.5,108.5,2.45,23.35,959.0,1006.32,732.14
2018,7,4,11,0,929.0,108.0,2.5,23.7,980.0,990.64,721.06
2018,7,4,11,15,932.0,108.5,2.5,23.95,994.0,970.41,706.95
2018,7,4,11,30,935.0,109.0,2.5,24.2,1008.0,947.13,690.96
2018,7,4,11,45,936.5,108.5,2.55,24.4,1014.0,918.71,672.24
2018,7,4,12,0,938.0,108.0,2.6,24.6,1020.0,887.64,651.75
2018,7,4,12,15,939.0,107.0,2.65,24.8,1019.0,853.27,628.97
2018,7,4,12,30,940.0,106.0,2.7,25.0,1018.0,816.63,604.55
2018,7,4,12,45,940.0,104.5,2.7,25.15,1009.5,776.71,577.55
2018,7,4,13,0,940.0,103.0,2.7,25.3,1001.0,734.87,548.0
2018,7,4,13,15,938.0,102.0,2.7,25.35,985.5,690.34,515.26
2018,7,4,13,30,936.0,101.0,2.7,25.4,970.0,644.31,480.67
2018,7,4,13,45,933.0,99.5,2.75,25.45,947.5,595.99,443.73
2018,7,4,14,0,930.0,98.0,2.8,25.5,925.0,546.62,404.92
2018,7,4,14,15,924.5,96.5,2.75,25.45,895.5,495.25,363.42
2018,7,4,14,30,919.0,95.0,2.7,25.4,866.0,443.45,320.48
2018,7,4,14,45,912.5,92.5,2.7,25.35,830.5,390.34,275.62
2018,7,4,15,0,906.0,90.0,2.7,25.3,795.0,337.33,230.05
2018,7,4,15,15,895.0,88.5,2.7,25.3,754.0,284.25,184.39
2018,7,4,15,30,884.0,87.0,2.7,25.3,713.0,232.12,140.58
2018,7,4,15,45,872.0,84.5,2.65,25.05,668.0,180.3,100.3
2018,7,4,16,0,860.0,82.0,2.6,24.8,623.0,129.91,67.59
2018,7,4,16,15,844.5,79.0,2.6,24.5,575.0,80.7,47.62
2018,7,4,16,30,829.0,76.0,2.6,24.2,527.0,62.91,47.83
2018,7,4,16,45,807.0,73.0,2.6,23.95,476.5,52.69,39.4
2018,7,4,17,0,785.0,70.0,2.6,23.7,426.0,51.77,38.81
2018,7,4,17,15,754.5,66.0,2.55,23.25,374.0,49.96,37.48
2018,7,4,17,30,724.0,62.0,2.5,22.8,322.0,48.07,36.04
2018,7,4,17,45,680.5,57.5,2.5,22.3,271.5,45.62,34.06
2018,7,4,18,0,637.0,53.0,2.5,21.8,221.0,43.12,31.93
2018,7,4,18,15,570.5,47.0,2.45,21.05,173.0,35.85,25.56
2018,7,4,18,30,504.0,41.0,2.4,20.3,125.0,32.15,22.09
2018,7,4,18,45,398.0,33.0,2.3,19.55,85.5,26.52,16.66
2018,7,4,19,0,292.0,25.0,2.2,18.8,46.0,20.78,7.72
2018,7,4,19,15,156.5,14.0,2.2,18.35,24.0,12.73,0.0
2018,7,4,19,30,21.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,7,4,19,45,10.5,1.5,2.2,17.45,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.15,16.7,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,5,4,45,41.5,4.5,0.75,13.7,5.0,0.0,0.0
2018,7,5,5,0,83.0,9.0,0.8,13.8,10.0,50.85,0.0
2018,7,5,5,15,225.5,20.0,0.85,14.3,39.0,173.57,21.09
2018,7,5,5,30,368.0,31.0,0.9,14.8,68.0,297.71,229.02
2018,7,5,5,45,460.0,38.5,0.95,15.25,111.0,382.26,307.95
2018,7,5,6,0,552.0,46.0,1.0,15.7,154.0,474.21,384.85
2018,7,5,6,15,611.0,51.5,0.95,16.35,203.5,545.77,440.05
2018,7,5,6,30,670.0,57.0,0.9,17.0,253.0,616.13,491.07
2018,7,5,6,45,711.0,60.5,0.9,17.65,305.0,677.05,532.93
2018,7,5,7,0,752.0,64.0,0.9,18.3,357.0,738.69,573.38
2018,7,5,7,15,781.0,67.5,0.85,18.95,409.5,790.23,604.43
2018,7,5,7,30,810.0,71.0,0.8,19.6,462.0,841.06,633.83
2018,7,5,7,45,832.0,73.5,0.8,20.2,513.0,873.83,651.27
2018,7,5,8,0,854.0,76.0,0.8,20.8,564.0,913.97,673.37
2018,7,5,8,15,871.0,77.5,0.8,21.5,612.0,946.12,689.53
2018,7,5,8,30,888.0,79.0,0.8,22.2,660.0,975.95,704.07
2018,7,5,8,45,900.5,80.5,0.8,22.9,704.5,998.72,714.08
2018,7,5,9,0,913.0,82.0,0.8,23.6,749.0,1018.62,722.35
2018,7,5,9,15,921.0,84.0,0.85,24.25,788.0,1031.51,727.63
2018,7,5,9,30,929.0,86.0,0.9,24.9,827.0,1041.15,731.11
2018,7,5,9,45,934.5,88.0,0.95,25.6,860.5,1044.91,731.05
2018,7,5,10,0,940.0,90.0,1.0,26.3,894.0,1045.27,729.13
2018,7,5,10,15,945.5,90.5,1.05,26.85,921.5,1040.57,724.76
2018,7,5,10,30,951.0,91.0,1.1,27.4,949.0,1032.48,718.51
2018,7,5,10,45,955.0,91.0,1.15,27.9,969.5,1019.01,709.3
2018,7,5,11,0,959.0,91.0,1.2,28.4,990.0,1002.24,698.22
2018,7,5,11,15,960.0,91.5,1.25,28.75,1002.5,979.93,684.26
2018,7,5,11,30,961.0,92.0,1.3,29.1,1015.0,954.58,668.47
2018,7,5,11,45,961.5,91.0,1.35,29.4,1020.0,924.48,649.85
2018,7,5,12,0,962.0,90.0,1.4,29.7,1025.0,891.72,629.5
2018,7,5,12,15,958.5,91.5,1.55,29.8,1022.0,855.48,608.44
2018,7,5,12,30,955.0,93.0,1.7,29.9,1019.0,817.11,585.53
2018,7,5,12,45,932.0,105.0,1.8,29.95,1002.0,771.43,557.02
2018,7,5,13,0,909.0,117.0,1.9,30.0,985.0,725.1,526.17
2018,7,5,13,15,914.0,110.5,2.0,29.9,971.0,681.85,496.5
2018,7,5,13,30,919.0,104.0,2.1,29.8,957.0,636.63,464.43
2018,7,5,13,45,922.0,98.5,2.2,29.7,936.0,589.23,429.69
2018,7,5,14,0,925.0,93.0,2.3,29.6,915.0,540.28,392.59
2018,7,5,14,15,793.0,161.5,2.4,29.45,849.5,480.7,347.06
2018,7,5,14,30,661.0,230.0,2.5,29.3,784.0,430.46,308.48
2018,7,5,14,45,665.5,215.5,2.55,29.1,753.0,382.93,270.33
2018,7,5,15,0,670.0,201.0,2.6,28.9,722.0,334.94,230.98
2018,7,5,15,15,650.0,194.5,2.6,28.9,678.0,286.44,191.49
2018,7,5,15,30,630.0,188.0,2.6,28.9,634.0,240.24,154.63
2018,7,5,15,45,549.5,198.5,2.65,28.35,569.0,202.27,129.11
2018,7,5,16,0,469.0,209.0,2.7,27.8,504.0,169.51,111.19
2018,7,5,16,15,509.0,176.5,2.7,27.35,473.5,121.64,83.99
2018,7,5,16,30,549.0,144.0,2.7,26.9,443.0,90.86,70.5
2018,7,5,16,45,562.0,123.5,2.7,26.4,403.5,79.96,61.84
2018,7,5,17,0,575.0,103.0,2.7,25.9,364.0,68.36,52.44
2018,7,5,17,15,470.5,106.0,2.65,25.35,302.5,73.43,57.05
2018,7,5,17,30,366.0,109.0,2.6,24.8,241.0,76.48,59.94
2018,7,5,17,45,274.5,100.5,2.55,24.2,190.5,75.88,59.67
2018,7,5,18,0,183.0,92.0,2.5,23.6,140.0,69.69,54.46
2018,7,5,18,15,130.5,73.0,2.45,23.05,103.5,58.52,44.75
2018,7,5,18,30,78.0,54.0,2.4,22.5,67.0,44.01,31.95
2018,7,5,18,45,53.5,37.5,2.35,21.95,45.0,31.07,20.23
2018,7,5,19,0,29.0,21.0,2.3,21.4,23.0,17.87,5.61
2018,7,5,19,15,21.0,11.0,2.3,21.1,12.0,10.01,0.0
2018,7,5,19,30,13.0,1.0,2.3,20.8,1.0,0.0,0.0
2018,7,5,19,45,6.5,0.5,2.25,20.5,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.2,20.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.15,19.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.95,19.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,18.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.55,18.8,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,6,4,45,8.0,2.5,1.75,19.15,2.5,0.0,0.0
2018,7,6,5,0,16.0,5.0,1.8,19.3,5.0,12.76,0.0
2018,7,6,5,15,19.5,16.0,1.8,19.6,17.0,32.79,0.0
2018,7,6,5,30,23.0,27.0,1.8,19.9,29.0,42.59,27.92
2018,7,6,5,45,97.0,47.0,1.85,20.25,64.5,139.21,109.62
2018,7,6,6,0,171.0,67.0,1.9,20.6,100.0,219.09,177.43
2018,7,6,6,15,314.5,73.0,1.8,21.1,156.5,350.6,285.67
2018,7,6,6,30,458.0,79.0,1.7,21.6,213.0,485.24,391.47
2018,7,6,6,45,585.0,71.0,1.65,22.15,276.0,593.32,470.66
2018,7,6,7,0,712.0,63.0,1.6,22.7,339.0,703.23,547.01
2018,7,6,7,15,741.5,66.0,1.75,23.5,389.5,753.32,579.13
2018,7,6,7,30,771.0,69.0,1.9,24.3,440.0,802.85,610.54
2018,7,6,7,45,793.5,71.5,2.0,25.15,489.5,835.22,628.96
2018,7,6,8,0,816.0,74.0,2.1,26.0,539.0,875.07,652.24
2018,7,6,8,15,833.0,76.0,2.2,26.8,586.0,907.22,670.07
2018,7,6,8,30,850.0,78.0,2.3,27.6,633.0,937.14,686.29
2018,7,6,8,45,863.5,79.0,2.4,28.35,676.5,959.91,697.89
2018,7,6,9,0,877.0,80.0,2.5,29.1,720.0,979.97,707.77
2018,7,6,9,15,880.5,85.0,2.55,29.65,757.0,991.73,712.49
2018,7,6,9,30,884.0,90.0,2.6,30.2,794.0,1000.2,715.27
2018,7,6,9,45,884.0,96.0,2.7,30.8,825.5,1002.89,714.86
2018,7,6,10,0,884.0,102.0,2.8,31.4,857.0,1002.17,712.44
2018,7,6,10,15,891.0,102.5,2.85,31.7,885.0,999.22,709.2
2018,7,6,10,30,898.0,103.0,2.9,32.0,913.0,993.02,704.05
2018,7,6,10,45,902.5,104.0,3.0,32.3,934.0,981.62,696.16
2018,7,6,11,0,907.0,105.0,3.1,32.6,955.0,967.02,686.33
2018,7,6,11,15,910.0,105.0,3.2,32.75,968.5,946.92,673.47
2018,7,6,11,30,913.0,105.0,3.3,32.9,982.0,923.84,658.74
2018,7,6,11,45,914.5,105.0,3.4,33.05,988.5,896.61,641.3
2018,7,6,12,0,916.0,105.0,3.5,33.2,995.0,866.77,622.1
2018,7,6,12,15,916.5,104.5,3.6,33.2,994.0,833.24,600.75
2018,7,6,12,30,917.0,104.0,3.7,33.2,993.0,797.51,577.76
2018,7,6,12,45,916.5,103.0,3.85,33.2,984.5,758.56,552.59
2018,7,6,13,0,916.0,102.0,4.0,33.2,976.0,717.76,524.8
2018,7,6,13,15,912.5,101.5,4.05,33.1,960.0,673.7,493.13
2018,7,6,13,30,909.0,101.0,4.1,33.0,944.0,628.31,459.74
2018,7,6,13,45,904.5,99.5,4.2,32.85,921.0,580.41,423.89
2018,7,6,14,0,900.0,98.0,4.3,32.7,898.0,531.64,386.34
2018,7,6,14,15,894.0,97.0,4.4,32.5,869.0,481.88,347.01
2018,7,6,14,30,888.0,96.0,4.5,32.3,840.0,431.76,306.28
2018,7,6,14,45,879.5,94.5,4.55,32.1,805.0,380.24,263.52
2018,7,6,15,0,871.0,93.0,4.6,31.9,770.0,329.03,220.29
2018,7,6,15,15,860.0,90.5,4.6,31.9,729.5,276.99,176.28
2018,7,6,15,30,849.0,88.0,4.6,31.9,689.0,225.93,134.16
2018,7,6,15,45,835.5,86.0,4.65,31.25,645.0,176.04,96.38
2018,7,6,16,0,822.0,84.0,4.7,30.6,601.0,127.72,65.86
2018,7,6,16,15,804.5,81.0,4.7,30.15,553.5,80.35,47.11
2018,7,6,16,30,787.0,78.0,4.7,29.7,506.0,54.5,39.76
2018,7,6,16,45,763.5,75.0,4.7,29.25,456.5,53.73,39.37
2018,7,6,17,0,740.0,72.0,4.7,28.8,407.0,52.9,38.9
2018,7,6,17,15,708.5,68.0,4.6,28.25,357.0,51.19,37.69
2018,7,6,17,30,677.0,64.0,4.5,27.7,307.0,49.4,36.38
2018,7,6,17,45,632.5,59.0,4.45,27.1,257.5,46.63,34.19
2018,7,6,18,0,588.0,54.0,4.4,26.5,208.0,40.07,28.65
2018,7,6,18,15,521.5,48.0,4.15,25.85,162.5,36.51,25.54
2018,7,6,18,30,455.0,42.0,3.9,25.2,117.0,32.9,22.19
2018,7,6,18,45,352.5,33.0,3.7,24.5,79.5,26.46,16.16
2018,7,6,19,0,250.0,24.0,3.5,23.8,42.0,19.82,6.55
2018,7,6,19,15,133.5,13.0,3.4,23.4,22.0,11.82,0.0
2018,7,6,19,30,17.0,2.0,3.3,23.0,2.0,0.0,0.0
2018,7,6,19,45,8.5,1.0,3.2,22.55,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,22.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.1,21.85,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.1,21.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.05,21.35,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,21.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.95,20.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.85,20.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.7,20.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.2,19.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.0,19.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.7,19.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.8,19.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,7,4,45,12.0,3.0,2.0,19.85,3.0,0.0,0.0
2018,7,7,5,0,24.0,6.0,2.1,20.1,6.0,17.75,0.0
2018,7,7,5,15,70.0,20.5,2.2,20.65,26.0,76.96,0.0
2018,7,7,5,30,116.0,35.0,2.3,21.2,46.0,136.2,100.28
2018,7,7,5,45,197.5,47.5,2.4,21.7,80.0,220.3,174.79
2018,7,7,6,0,279.0,60.0,2.5,22.2,114.0,298.57,241.31
2018,7,7,6,15,434.0,60.0,2.55,22.85,172.5,426.81,345.89
2018,7,7,6,30,589.0,60.0,2.6,23.5,231.0,561.57,449.27
2018,7,7,6,45,650.0,61.5,2.65,24.2,284.5,628.16,496.78
2018,7,7,7,0,711.0,63.0,2.7,24.9,338.0,701.96,547.94
2018,7,7,7,15,744.5,65.5,2.8,25.6,389.5,754.85,582.56
2018,7,7,7,30,778.0,68.0,2.9,26.3,441.0,807.42,616.08
2018,7,7,7,45,799.5,70.0,2.95,27.0,490.0,838.44,633.64
2018,7,7,8,0,821.0,72.0,3.0,27.7,539.0,876.91,656.09
2018,7,7,8,15,837.0,74.5,3.05,28.3,586.0,908.89,674.03
2018,7,7,8,30,853.0,77.0,3.1,28.9,633.0,938.58,690.29
2018,7,7,8,45,865.5,78.5,3.15,29.5,676.5,961.05,701.69
2018,7,7,9,0,878.0,80.0,3.2,30.1,720.0,980.76,711.33
2018,7,7,9,15,888.0,81.5,3.3,30.45,759.0,995.02,718.59
2018,7,7,9,30,898.0,83.0,3.4,30.8,798.0,1006.18,723.97
2018,7,7,9,45,906.5,83.5,3.45,31.15,831.5,1011.48,725.36
2018,7,7,10,0,915.0,84.0,3.5,31.5,865.0,1013.51,724.84
2018,7,7,10,15,920.5,85.0,3.6,31.7,892.5,1009.77,721.57
2018,7,7,10,30,926.0,86.0,3.7,31.9,920.0,1002.69,716.33
2018,7,7,10,45,929.0,87.0,3.75,32.05,940.5,989.85,707.34
2018,7,7,11,0,932.0,88.0,3.8,32.2,961.0,973.77,696.4
2018,7,7,11,15,934.5,88.5,3.85,32.3,974.5,953.55,683.03
2018,7,7,11,30,937.0,89.0,3.9,32.4,988.0,930.29,667.75
2018,7,7,11,45,938.0,89.5,3.95,32.5,994.5,902.79,649.73
2018,7,7,12,0,939.0,90.0,4.0,32.6,1001.0,872.6,629.92
2018,7,7,12,15,936.5,91.5,4.05,32.65,999.5,837.95,607.23
2018,7,7,12,30,934.0,93.0,4.1,32.7,998.0,801.14,582.99
2018,7,7,12,45,929.0,95.0,4.15,32.75,988.5,760.96,556.3
2018,7,7,13,0,924.0,97.0,4.2,32.8,979.0,719.15,527.37
2018,7,7,13,15,921.5,96.5,4.25,32.7,963.5,675.43,495.8
2018,7,7,13,30,919.0,96.0,4.3,32.6,948.0,630.27,462.42
2018,7,7,13,45,915.0,95.5,4.4,32.5,926.0,582.99,426.73
2018,7,7,14,0,911.0,95.0,4.5,32.4,904.0,534.75,389.31
2018,7,7,14,15,905.5,93.5,4.55,32.2,875.0,484.29,349.26
2018,7,7,14,30,900.0,92.0,4.6,32.0,846.0,433.41,307.83
2018,7,7,14,45,869.0,102.5,4.65,31.8,805.0,382.34,265.64
2018,7,7,15,0,838.0,113.0,4.7,31.6,764.0,333.51,224.75
2018,7,7,15,15,850.5,99.5,4.7,31.6,730.0,280.91,179.75
2018,7,7,15,30,863.0,86.0,4.7,31.6,696.0,226.88,134.5
2018,7,7,15,45,850.5,83.5,4.8,30.95,652.0,176.02,95.9
2018,7,7,16,0,838.0,81.0,4.9,30.3,608.0,126.64,64.64
2018,7,7,16,15,822.0,78.0,4.9,29.85,560.5,78.48,45.71
2018,7,7,16,30,806.0,75.0,4.9,29.4,513.0,62.03,46.06
2018,7,7,16,45,783.5,71.5,4.9,28.9,463.0,51.44,37.51
2018,7,7,17,0,761.0,68.0,4.9,28.4,413.0,50.13,36.64
2018,7,7,17,15,730.5,64.5,4.85,27.8,362.5,48.67,35.64
2018,7,7,17,30,700.0,61.0,4.8,27.2,312.0,47.15,34.56
2018,7,7,17,45,657.0,56.5,4.7,26.55,262.5,44.69,32.62
2018,7,7,18,0,614.0,52.0,4.6,25.9,213.0,42.18,30.54
2018,7,7,18,15,549.0,46.0,4.4,25.2,166.5,35.0,24.32
2018,7,7,18,30,484.0,40.0,4.2,24.5,120.0,31.28,20.89
2018,7,7,18,45,380.0,32.5,3.95,23.8,82.0,26.09,15.9
2018,7,7,19,0,276.0,25.0,3.7,23.1,44.0,20.84,7.01
2018,7,7,19,15,148.0,14.0,3.6,22.65,23.0,12.73,0.0
2018,7,7,19,30,20.0,3.0,3.5,22.2,2.0,0.0,0.0
2018,7,7,19,45,10.0,1.5,3.35,21.75,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.2,21.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.1,21.1,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,20.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,20.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,20.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,20.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.0,2.45,17.5,4.5,0.0,0.0
2018,7,8,5,0,70.0,8.0,2.6,17.7,9.0,43.06,0.0
2018,7,8,5,15,201.5,19.0,2.6,18.1,35.5,156.45,0.0
2018,7,8,5,30,333.0,30.0,2.6,18.5,62.0,274.58,207.14
2018,7,8,5,45,424.5,37.5,2.65,18.95,103.0,356.92,286.83
2018,7,8,6,0,516.0,45.0,2.7,19.4,144.0,446.76,363.5
2018,7,8,6,15,575.5,51.0,2.7,20.15,192.0,517.83,420.52
2018,7,8,6,30,635.0,57.0,2.7,20.9,240.0,587.69,473.4
2018,7,8,6,45,675.5,61.0,2.75,21.6,290.5,647.64,516.59
2018,7,8,7,0,716.0,65.0,2.8,22.3,341.0,708.38,558.57
2018,7,8,7,15,745.5,68.5,2.85,23.1,392.0,759.33,591.75
2018,7,8,7,30,775.0,72.0,2.9,23.9,443.0,809.69,623.51
2018,7,8,7,45,796.5,75.5,2.95,24.7,493.0,851.73,648.65
2018,7,8,8,0,818.0,79.0,3.0,25.5,543.0,882.67,665.7
2018,7,8,8,15,835.0,81.0,3.05,26.15,590.5,914.8,683.79
2018,7,8,8,30,852.0,83.0,3.1,26.8,638.0,944.71,700.17
2018,7,8,8,45,865.0,84.5,3.15,27.5,681.5,967.57,711.61
2018,7,8,9,0,878.0,86.0,3.2,28.2,725.0,987.68,721.28
2018,7,8,9,15,885.5,89.5,3.3,28.8,764.0,1001.63,727.64
2018,7,8,9,30,893.0,93.0,3.4,29.4,803.0,1012.38,732.06
2018,7,8,9,45,897.5,96.0,3.5,30.0,835.5,1016.25,732.15
2018,7,8,10,0,902.0,99.0,3.6,30.6,868.0,1016.78,730.29
2018,7,8,10,15,908.0,100.0,3.7,30.9,896.0,1013.32,726.89
2018,7,8,10,30,914.0,101.0,3.8,31.2,924.0,1006.55,721.5
2018,7,8,10,45,919.0,101.5,3.85,31.5,945.5,994.97,712.84
2018,7,8,11,0,924.0,102.0,3.9,31.8,967.0,980.13,702.23
2018,7,8,11,15,927.0,102.0,4.0,31.95,980.5,959.75,688.85
2018,7,8,11,30,930.0,102.0,4.1,32.1,994.0,936.33,673.54
2018,7,8,11,45,931.5,102.5,4.2,32.25,1001.0,909.17,655.78
2018,7,8,12,0,933.0,103.0,4.3,32.4,1008.0,879.3,636.2
2018,7,8,12,15,931.0,103.5,4.4,32.4,1006.0,844.09,613.36
2018,7,8,12,30,929.0,104.0,4.5,32.4,1004.0,806.77,588.94
2018,7,8,12,45,926.0,105.0,4.6,32.4,995.0,767.18,562.79
2018,7,8,13,0,923.0,106.0,4.7,32.4,986.0,725.85,534.13
2018,7,8,13,15,920.0,105.0,4.75,32.25,970.0,681.31,502.01
2018,7,8,13,30,917.0,104.0,4.8,32.1,954.0,635.39,468.09
2018,7,8,13,45,912.5,103.5,4.9,32.0,931.5,587.81,432.08
2018,7,8,14,0,908.0,103.0,5.0,31.9,909.0,539.32,394.34
2018,7,8,14,15,902.0,101.0,5.0,31.7,879.5,488.29,353.62
2018,7,8,14,30,896.0,99.0,5.0,31.5,850.0,436.91,311.55
2018,7,8,14,45,888.0,97.5,5.0,31.3,815.0,385.04,268.16
2018,7,8,15,0,880.0,96.0,5.0,31.1,780.0,333.43,224.26
2018,7,8,15,15,869.0,94.5,5.0,31.1,739.5,281.52,180.08
2018,7,8,15,30,858.0,93.0,5.0,31.1,699.0,230.56,137.83
2018,7,8,15,45,844.5,90.0,5.0,30.5,654.0,179.36,98.94
2018,7,8,16,0,831.0,87.0,5.0,29.9,609.0,129.75,67.52
2018,7,8,16,15,813.5,84.5,4.95,29.45,561.5,72.27,41.26
2018,7,8,16,30,796.0,82.0,4.9,29.0,514.0,57.37,42.28
2018,7,8,16,45,772.5,78.5,4.85,28.55,464.0,56.35,41.68
2018,7,8,17,0,749.0,75.0,4.8,28.1,414.0,55.25,40.99
2018,7,8,17,15,716.5,71.0,4.7,27.5,363.0,53.61,39.87
2018,7,8,17,30,684.0,67.0,4.6,26.9,312.0,51.91,38.65
2018,7,8,17,45,639.0,61.5,4.5,26.3,261.5,44.61,32.59
2018,7,8,18,0,594.0,56.0,4.4,25.7,211.0,41.71,30.16
2018,7,8,18,15,526.5,49.5,4.2,24.95,164.5,37.81,26.75
2018,7,8,18,30,459.0,43.0,4.0,24.2,118.0,33.83,23.07
2018,7,8,18,45,354.5,34.0,3.8,23.45,80.0,27.42,17.01
2018,7,8,19,0,250.0,25.0,3.6,22.7,42.0,20.84,6.79
2018,7,8,19,15,133.0,13.5,3.55,22.2,22.0,12.28,0.0
2018,7,8,19,30,16.0,2.0,3.5,21.7,2.0,0.0,0.0
2018,7,8,19,45,8.0,1.0,3.45,21.25,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,20.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,20.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,19.9,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.15,19.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.05,18.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.9,18.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.95,17.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,4,45,35.0,4.0,2.3,17.8,4.0,0.0,0.0
2018,7,9,5,0,70.0,8.0,2.4,18.0,8.0,42.99,0.0
2018,7,9,5,15,203.5,18.5,2.45,18.45,34.5,156.18,0.0
2018,7,9,5,30,337.0,29.0,2.5,18.9,61.0,275.66,206.28
2018,7,9,5,45,430.5,37.0,2.6,19.35,103.0,359.82,288.35
2018,7,9,6,0,524.0,45.0,2.7,19.8,145.0,451.9,366.81
2018,7,9,6,15,583.5,50.5,2.7,20.55,193.0,522.56,423.42
2018,7,9,6,30,643.0,56.0,2.7,21.3,241.0,592.12,475.99
2018,7,9,6,45,683.5,60.5,2.7,22.0,292.0,652.98,519.55
2018,7,9,7,0,724.0,65.0,2.7,22.7,343.0,714.65,561.79
2018,7,9,7,15,753.0,68.5,2.8,23.45,394.0,765.43,595.05
2018,7,9,7,30,782.0,72.0,2.9,24.2,445.0,815.57,626.94
2018,7,9,7,45,803.5,75.0,3.05,25.0,495.0,857.16,652.3
2018,7,9,8,0,825.0,78.0,3.2,25.8,545.0,887.67,669.66
2018,7,9,8,15,841.5,80.0,3.3,26.5,592.5,919.5,687.73
2018,7,9,8,30,858.0,82.0,3.4,27.2,640.0,949.07,704.08
2018,7,9,8,45,870.5,84.5,3.5,27.95,684.0,972.77,716.27
2018,7,9,9,0,883.0,87.0,3.6,28.7,728.0,993.63,726.61
2018,7,9,9,15,894.5,87.5,3.7,29.15,767.5,1008.17,733.72
2018,7,9,9,30,906.0,88.0,3.8,29.6,807.0,1019.63,738.96
2018,7,9,9,45,915.0,88.5,3.85,30.1,841.5,1025.36,740.14
2018,7,9,10,0,924.0,89.0,3.9,30.6,876.0,1027.78,739.36
2018,7,9,10,15,929.0,89.5,3.95,30.95,903.0,1022.86,734.46
2018,7,9,10,30,934.0,90.0,4.0,31.3,930.0,1014.59,727.61
2018,7,9,10,45,937.5,91.0,4.05,31.65,951.0,1002.05,718.16
2018,7,9,11,0,941.0,92.0,4.1,32.0,972.0,986.21,706.73
2018,7,9,11,15,943.0,92.5,4.2,32.2,985.5,965.26,692.8
2018,7,9,11,30,945.0,93.0,4.3,32.4,999.0,941.26,676.93
2018,7,9,11,45,945.0,93.5,4.4,32.6,1004.5,912.58,658.01
2018,7,9,12,0,945.0,94.0,4.5,32.8,1010.0,881.24,637.3
2018,7,9,12,15,943.5,94.5,4.55,32.75,1008.5,846.21,614.49
2018,7,9,12,30,942.0,95.0,4.6,32.7,1007.0,808.97,590.07
2018,7,9,12,45,938.0,96.5,4.7,32.7,998.0,768.72,563.53
2018,7,9,13,0,934.0,98.0,4.8,32.7,989.0,726.74,534.75
2018,7,9,13,15,907.0,112.0,4.85,32.55,965.0,678.49,499.64
2018,7,9,13,30,880.0,126.0,4.9,32.4,941.0,630.4,463.91
2018,7,9,13,45,852.0,139.0,5.0,32.25,912.0,581.49,426.97
2018,7,9,14,0,824.0,152.0,5.1,32.1,883.0,531.18,388.2
2018,7,9,14,15,741.5,194.0,5.1,31.85,835.5,477.59,346.36
2018,7,9,14,30,659.0,236.0,5.1,31.6,788.0,433.73,311.52
2018,7,9,14,45,651.0,225.5,5.15,31.35,751.0,384.73,272.13
2018,7,9,15,0,643.0,215.0,5.2,31.1,714.0,336.55,232.76
2018,7,9,15,15,593.0,218.5,5.2,31.1,660.0,289.43,195.28
2018,7,9,15,30,543.0,222.0,5.2,31.1,606.0,248.96,164.15
2018,7,9,15,45,511.0,213.0,5.2,30.45,555.5,205.69,132.85
2018,7,9,16,0,479.0,204.0,5.2,29.8,505.0,166.17,107.99
2018,7,9,16,15,467.0,190.5,5.15,29.35,464.5,128.17,89.79
2018,7,9,16,30,455.0,177.0,5.1,28.9,424.0,113.05,88.29
2018,7,9,16,45,372.0,174.0,5.05,28.45,363.0,113.37,89.04
2018,7,9,17,0,289.0,171.0,5.0,28.0,302.0,120.22,95.21
2018,7,9,17,15,297.5,147.0,4.85,27.45,267.0,105.92,83.8
2018,7,9,17,30,306.0,123.0,4.7,26.9,232.0,90.88,71.58
2018,7,9,17,45,272.0,107.0,4.6,26.3,192.5,80.26,62.89
2018,7,9,18,0,238.0,91.0,4.5,25.7,153.0,69.26,53.64
2018,7,9,18,15,209.5,73.0,4.25,25.05,119.0,56.52,42.66
2018,7,9,18,30,181.0,55.0,4.0,24.4,85.0,43.35,31.08
2018,7,9,18,45,136.5,39.5,3.75,23.8,57.5,31.56,20.36
2018,7,9,19,0,92.0,24.0,3.5,23.2,30.0,19.5,5.7
2018,7,9,19,15,56.5,13.5,3.4,22.8,16.0,12.28,0.0
2018,7,9,19,30,21.0,3.0,3.3,22.4,2.0,0.0,0.0
2018,7,9,19,45,10.5,1.5,3.15,22.0,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.0,21.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.7,20.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.55,20.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.45,19.9,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,19.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.35,19.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,10,4,45,41.5,4.0,1.75,17.95,4.0,0.0,0.0
2018,7,10,5,0,83.0,8.0,1.8,18.2,8.0,49.55,0.0
2018,7,10,5,15,225.5,17.5,1.9,18.65,34.5,166.57,0.0
2018,7,10,5,30,368.0,27.0,2.0,19.1,61.0,291.75,216.23
2018,7,10,5,45,460.0,34.0,2.05,19.55,103.0,374.43,298.55
2018,7,10,6,0,552.0,41.0,2.1,20.0,145.0,459.65,371.17
2018,7,10,6,15,610.5,45.5,2.2,20.65,193.0,530.26,427.49
2018,7,10,6,30,669.0,50.0,2.3,21.3,241.0,603.79,483.14
2018,7,10,6,45,709.0,53.5,2.4,21.95,292.0,663.64,526.08
2018,7,10,7,0,749.0,57.0,2.5,22.6,343.0,724.33,567.92
2018,7,10,7,15,777.0,60.0,2.55,23.15,394.5,765.74,594.48
2018,7,10,7,30,805.0,63.0,2.6,23.7,446.0,814.83,625.79
2018,7,10,7,45,770.0,82.0,2.7,24.3,481.0,834.96,636.46
2018,7,10,8,0,735.0,101.0,2.8,24.9,516.0,840.59,637.27
2018,7,10,8,15,784.5,95.0,2.85,25.35,573.0,892.79,670.09
2018,7,10,8,30,834.0,89.0,2.9,25.8,630.0,933.81,694.45
2018,7,10,8,45,869.5,82.0,2.95,26.25,680.5,968.48,714.4
2018,7,10,9,0,905.0,75.0,3.0,26.7,731.0,1001.07,732.86
2018,7,10,9,15,911.0,78.5,3.05,27.1,770.0,1014.02,738.64
2018,7,10,9,30,917.0,82.0,3.1,27.5,809.0,1023.64,742.54
2018,7,10,9,45,920.0,86.0,3.15,27.9,842.5,1027.42,742.82
2018,7,10,10,0,923.0,90.0,3.2,28.3,876.0,1027.74,741.07
2018,7,10,10,15,929.0,91.0,3.25,28.65,904.0,1024.35,737.27
2018,7,10,10,30,935.0,92.0,3.3,29.0,932.0,1017.57,731.45
2018,7,10,10,45,939.0,93.0,3.35,29.4,953.5,1005.46,722.23
2018,7,10,11,0,943.0,94.0,3.4,29.8,975.0,990.02,711.03
2018,7,10,11,15,946.0,94.0,3.45,30.0,989.0,969.43,697.18
2018,7,10,11,30,949.0,94.0,3.5,30.2,1003.0,945.74,681.41
2018,7,10,11,45,871.0,145.5,3.55,30.4,984.0,894.9,647.87
2018,7,10,12,0,793.0,197.0,3.6,30.6,965.0,851.92,619.44
2018,7,10,12,15,836.0,169.0,3.65,30.65,978.0,829.91,605.15
2018,7,10,12,30,879.0,141.0,3.7,30.7,991.0,799.17,584.83
2018,7,10,12,45,910.5,119.5,3.8,30.75,993.5,767.77,564.21
2018,7,10,13,0,942.0,98.0,3.9,30.8,996.0,732.11,539.59
2018,7,10,13,15,939.0,97.5,4.0,30.7,980.0,687.21,507.23
2018,7,10,13,30,936.0,97.0,4.1,30.6,964.0,640.86,473.02
2018,7,10,13,45,931.5,96.5,4.2,30.55,941.0,592.41,436.24
2018,7,10,14,0,927.0,96.0,4.3,30.5,918.0,543.01,397.69
2018,7,10,14,15,921.0,94.5,4.4,30.25,888.5,491.41,356.72
2018,7,10,14,30,915.0,93.0,4.5,30.0,859.0,439.43,314.24
2018,7,10,14,45,906.5,91.5,4.55,29.8,823.0,386.39,269.85
2018,7,10,15,0,898.0,90.0,4.6,29.6,787.0,333.64,224.91
2018,7,10,15,15,887.5,88.5,4.6,29.6,746.5,280.89,179.78
2018,7,10,15,30,877.0,87.0,4.6,29.6,706.0,229.03,136.57
2018,7,10,15,45,858.0,86.0,4.75,28.9,659.0,177.46,97.58
2018,7,10,16,0,839.0,85.0,4.9,28.2,612.0,128.03,66.62
2018,7,10,16,15,826.0,81.0,4.95,27.65,565.0,79.05,47.59
2018,7,10,16,30,813.0,77.0,5.0,27.1,518.0,54.13,39.92
2018,7,10,16,45,789.5,74.0,5.05,26.55,467.5,53.31,39.49
2018,7,10,17,0,766.0,71.0,5.1,26.0,417.0,52.43,38.99
2018,7,10,17,15,733.5,67.5,5.05,25.3,365.5,51.05,38.07
2018,7,10,17,30,701.0,64.0,5.0,24.6,314.0,49.62,37.08
2018,7,10,17,45,655.5,59.0,5.0,23.9,263.5,46.84,34.86
2018,7,10,18,0,610.0,54.0,5.0,23.2,213.0,40.25,29.23
2018,7,10,18,15,541.5,48.0,4.85,22.45,166.0,36.68,26.07
2018,7,10,18,30,473.0,42.0,4.7,21.7,119.0,33.05,22.66
2018,7,10,18,45,364.5,33.5,4.55,21.0,80.5,27.05,16.86
2018,7,10,19,0,256.0,25.0,4.4,20.3,42.0,20.92,6.32
2018,7,10,19,15,136.0,13.5,4.3,19.85,22.0,12.28,0.0
2018,7,10,19,30,16.0,2.0,4.2,19.4,2.0,0.0,0.0
2018,7,10,19,45,8.0,1.0,4.1,18.9,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,17.8,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,32.91,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,151.47,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,280.43,207.89
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,365.24,292.88
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,457.9,371.14
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,524.4,423.74
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,599.83,479.97
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,660.96,522.6
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,722.96,563.88
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,773.66,596.15
