Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,31,5,15,55.0,9.5,1.2,17.65,12.0,37.89,0.0
2018,7,31,5,30,110.0,19.0,1.2,18.1,24.0,107.93,0.0
2018,7,31,5,45,201.0,33.5,1.2,18.55,57.5,204.34,153.26
2018,7,31,6,0,292.0,48.0,1.2,19.0,91.0,289.12,231.29
2018,7,31,6,15,364.0,60.0,1.15,19.65,135.0,364.85,294.96
2018,7,31,6,30,436.0,72.0,1.1,20.3,179.0,446.19,359.84
2018,7,31,6,45,491.0,80.5,1.1,20.9,228.0,520.78,416.14
2018,7,31,7,0,546.0,89.0,1.1,21.5,277.0,592.86,467.46
2018,7,31,7,15,586.5,96.0,1.05,22.35,328.0,652.5,506.62
2018,7,31,7,30,627.0,103.0,1.0,23.2,379.0,712.5,544.32
2018,7,31,7,45,659.0,107.5,1.0,24.05,429.5,761.63,573.65
2018,7,31,8,0,691.0,112.0,1.0,24.9,480.0,809.9,601.59
2018,7,31,8,15,716.0,115.5,1.05,25.75,528.5,849.06,623.5
2018,7,31,8,30,741.0,119.0,1.1,26.6,577.0,880.82,640.35
2018,7,31,8,45,761.0,121.0,1.1,27.45,622.0,909.79,654.5
2018,7,31,9,0,781.0,123.0,1.1,28.3,667.0,936.22,666.88
2018,7,31,9,15,790.5,128.0,1.2,29.0,706.5,952.88,675.13
2018,7,31,9,30,800.0,133.0,1.3,29.7,746.0,966.47,681.61
2018,7,31,9,45,806.0,137.5,1.4,30.4,779.5,972.82,683.69
2018,7,31,10,0,812.0,142.0,1.5,31.1,813.0,975.92,683.92
2018,7,31,10,15,821.0,143.0,1.6,31.4,842.0,974.94,682.84
2018,7,31,10,30,830.0,144.0,1.7,31.7,871.0,970.67,679.84
2018,7,31,10,45,837.5,144.5,1.8,32.0,893.5,950.74,667.22
2018,7,31,11,0,845.0,145.0,1.9,32.3,916.0,938.54,659.56
2018,7,31,11,15,849.5,145.0,2.0,32.4,931.0,919.99,648.38
2018,7,31,11,30,854.0,145.0,2.1,32.5,946.0,898.51,635.36
2018,7,31,11,45,857.0,144.5,2.2,32.6,953.0,872.46,619.38
2018,7,31,12,0,860.0,144.0,2.3,32.7,960.0,843.81,601.63
2018,7,31,12,15,864.5,141.0,2.35,32.75,961.0,811.79,581.32
2018,7,31,12,30,869.0,138.0,2.4,32.8,962.0,777.4,559.33
2018,7,31,12,45,873.5,133.0,2.5,32.85,955.0,739.14,534.08
2018,7,31,13,0,878.0,128.0,2.6,32.9,948.0,698.75,506.13
2018,7,31,13,15,875.0,127.0,2.65,32.8,932.0,654.81,474.96
2018,7,31,13,30,872.0,126.0,2.7,32.7,916.0,609.53,442.0
2018,7,31,13,45,868.0,123.5,2.75,32.65,893.0,561.4,406.02
2018,7,31,14,0,864.0,121.0,2.8,32.6,870.0,512.4,368.33
2018,7,31,14,15,857.0,119.5,2.85,32.45,840.5,462.15,328.75
2018,7,31,14,30,850.0,118.0,2.9,32.3,811.0,411.68,287.87
2018,7,31,14,45,841.5,114.5,2.9,32.15,775.0,359.25,244.61
2018,7,31,15,0,833.0,111.0,2.9,32.0,739.0,307.17,201.12
2018,7,31,15,15,820.0,109.0,2.9,32.0,698.0,247.54,152.46
2018,7,31,15,30,807.0,107.0,2.9,32.0,657.0,196.78,112.41
2018,7,31,15,45,791.5,103.0,3.0,31.45,611.5,145.86,77.26
2018,7,31,16,0,776.0,99.0,3.1,30.9,566.0,96.92,52.6
2018,7,31,16,15,755.5,95.0,3.1,30.45,517.5,65.41,48.54
2018,7,31,16,30,735.0,91.0,3.1,30.0,469.0,64.47,48.07
2018,7,31,16,45,706.5,87.0,3.1,29.6,418.5,57.45,42.5
2018,7,31,17,0,678.0,83.0,3.1,29.2,368.0,56.48,41.93
2018,7,31,17,15,639.0,77.5,3.05,28.45,317.0,54.26,40.33
2018,7,31,17,30,600.0,72.0,3.0,27.7,266.0,51.93,38.58
2018,7,31,17,45,545.5,64.5,2.95,26.95,216.5,47.8,35.19
2018,7,31,18,0,491.0,57.0,2.9,26.2,167.0,43.5,31.5
2018,7,31,18,15,410.5,48.0,2.85,25.4,123.5,37.64,26.27
2018,7,31,18,30,330.0,39.0,2.8,24.6,80.0,31.59,20.58
2018,7,31,18,45,213.0,26.0,2.75,23.75,48.0,21.44,8.98
2018,7,31,19,0,96.0,13.0,2.7,22.9,16.0,11.82,0.0
2018,7,31,19,15,48.0,6.5,2.6,22.5,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,1,5,15,71.5,8.5,1.35,17.7,12.0,45.69,0.0
2018,8,1,5,30,143.0,17.0,1.3,18.1,24.0,122.69,0.0
2018,8,1,5,45,259.0,29.0,1.25,18.5,59.5,235.49,175.73
2018,8,1,6,0,375.0,41.0,1.2,18.9,95.0,337.46,269.46
2018,8,1,6,15,449.5,50.0,1.15,19.6,140.5,416.59,335.6
2018,8,1,6,30,524.0,59.0,1.1,20.3,186.0,500.78,401.33
2018,8,1,6,45,575.0,64.5,1.05,21.0,235.0,566.22,448.94
2018,8,1,7,0,626.0,70.0,1.0,21.7,284.0,633.6,495.37
2018,8,1,7,15,662.5,75.0,0.95,22.55,335.0,689.45,530.95
2018,8,1,7,30,699.0,80.0,0.9,23.4,386.0,741.02,562.01
2018,8,1,7,45,725.5,84.0,0.85,24.3,436.5,786.67,587.69
2018,8,1,8,0,752.0,88.0,0.8,25.2,487.0,831.03,611.61
2018,8,1,8,15,772.5,91.0,0.85,26.0,535.0,866.86,631.16
2018,8,1,8,30,793.0,94.0,0.9,26.8,583.0,900.59,649.16
2018,8,1,8,45,808.5,97.0,0.9,27.6,628.0,927.08,661.5
2018,8,1,9,0,824.0,100.0,0.9,28.4,673.0,940.69,665.81
2018,8,1,9,15,838.5,101.0,1.05,29.2,714.0,958.32,675.49
2018,8,1,9,30,853.0,102.0,1.2,30.0,755.0,973.0,683.23
2018,8,1,9,45,865.5,101.5,1.3,30.8,790.5,980.9,686.02
2018,8,1,10,0,878.0,101.0,1.4,31.6,826.0,985.6,686.98
2018,8,1,10,15,884.5,102.5,1.55,31.95,854.5,983.24,685.68
2018,8,1,10,30,891.0,104.0,1.7,32.3,883.0,977.53,682.38
2018,8,1,10,45,895.5,105.5,1.85,32.7,905.0,966.54,675.68
2018,8,1,11,0,900.0,107.0,2.0,33.1,927.0,952.25,666.92
2018,8,1,11,15,902.5,108.0,2.15,33.2,941.5,932.41,655.46
2018,8,1,11,30,905.0,109.0,2.3,33.3,956.0,909.52,641.98
2018,8,1,11,45,906.0,109.5,2.45,33.4,963.0,881.93,625.38
2018,8,1,12,0,907.0,110.0,2.6,33.5,970.0,851.64,606.86
2018,8,1,12,15,906.5,110.0,2.7,33.45,969.0,817.19,585.46
2018,8,1,12,30,906.0,110.0,2.8,33.4,968.0,780.47,562.35
2018,8,1,12,45,903.5,110.5,2.95,33.35,959.5,740.65,536.93
2018,8,1,13,0,901.0,111.0,3.1,33.3,951.0,699.02,508.09
2018,8,1,13,15,897.5,110.5,3.2,33.15,935.0,654.31,476.33
2018,8,1,13,30,894.0,110.0,3.3,33.0,919.0,608.24,442.69
2018,8,1,13,45,888.0,110.0,3.35,32.8,896.0,560.05,406.47
2018,8,1,14,0,882.0,110.0,3.4,32.6,873.0,511.09,368.59
2018,8,1,14,15,874.5,108.5,3.5,32.35,843.0,459.77,328.03
2018,8,1,14,30,867.0,107.0,3.6,32.1,813.0,408.25,286.13
2018,8,1,14,45,857.0,105.5,3.65,31.8,777.0,355.94,242.71
2018,8,1,15,0,847.0,104.0,3.7,31.5,741.0,304.09,199.15
2018,8,1,15,15,834.5,101.5,3.7,31.5,699.5,251.67,155.49
2018,8,1,15,30,822.0,99.0,3.7,31.5,658.0,200.39,114.94
2018,8,1,15,45,805.5,96.5,3.8,30.7,612.5,140.72,73.39
2018,8,1,16,0,789.0,94.0,3.9,29.9,567.0,92.02,49.63
2018,8,1,16,15,767.5,91.0,3.9,29.35,518.5,62.81,46.65
2018,8,1,16,30,746.0,88.0,3.9,28.8,470.0,62.47,46.67
2018,8,1,16,45,718.0,84.0,3.95,28.25,419.5,61.27,45.97
2018,8,1,17,0,690.0,80.0,4.0,27.7,369.0,54.54,40.58
2018,8,1,17,15,651.0,74.5,3.9,27.0,317.5,52.22,38.87
2018,8,1,17,30,612.0,69.0,3.8,26.3,266.0,49.78,36.99
2018,8,1,17,45,557.0,62.5,3.75,25.6,216.5,46.35,34.16
2018,8,1,18,0,502.0,56.0,3.7,24.9,167.0,42.81,31.08
2018,8,1,18,15,419.5,47.0,3.6,24.2,123.0,36.9,25.76
2018,8,1,18,30,337.0,38.0,3.5,23.5,79.0,30.81,19.97
2018,8,1,18,45,216.0,25.0,3.45,22.8,47.0,20.61,7.82
2018,8,1,19,0,95.0,12.0,3.4,22.1,15.0,10.91,0.0
2018,8,1,19,15,47.5,6.0,3.35,21.75,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.3,16.3,12.5,49.26,0.0
2018,8,2,5,30,155.0,18.0,2.3,16.6,25.0,130.81,0.0
2018,8,2,5,45,281.0,29.0,2.25,16.95,61.0,248.9,185.78
2018,8,2,6,0,407.0,40.0,2.2,17.3,97.0,357.2,288.21
2018,8,2,6,15,486.0,47.0,2.2,18.05,143.5,438.11,357.56
2018,8,2,6,30,565.0,54.0,2.2,18.8,190.0,524.24,426.18
2018,8,2,6,45,619.0,58.5,2.25,19.5,241.0,591.9,477.35
2018,8,2,7,0,673.0,63.0,2.3,20.2,292.0,657.48,524.53
2018,8,2,7,15,710.0,67.0,2.25,21.05,344.5,714.38,562.44
2018,8,2,7,30,747.0,71.0,2.2,21.9,397.0,771.21,598.7
2018,8,2,7,45,775.0,74.0,2.2,22.75,449.0,818.11,627.05
2018,8,2,8,0,803.0,77.0,2.2,23.6,501.0,863.72,653.76
2018,8,2,8,15,823.5,79.0,2.25,24.3,550.5,889.82,667.51
2018,8,2,8,30,844.0,81.0,2.3,25.0,600.0,923.19,686.14
2018,8,2,8,45,860.0,82.5,2.35,25.75,646.0,949.16,699.46
2018,8,2,9,0,876.0,84.0,2.4,26.5,692.0,972.41,710.99
2018,8,2,9,15,882.5,88.0,2.5,26.95,731.5,986.23,717.76
2018,8,2,9,30,889.0,92.0,2.6,27.4,771.0,996.72,722.56
2018,8,2,9,45,891.5,97.0,2.75,27.85,805.0,1000.96,723.93
2018,8,2,10,0,894.0,102.0,2.9,28.3,839.0,1001.71,723.19
2018,8,2,10,15,901.5,103.5,2.95,28.6,868.5,1000.13,720.68
2018,8,2,10,30,909.0,105.0,3.0,28.9,898.0,995.11,716.13
2018,8,2,10,45,914.5,105.5,3.1,29.2,920.5,983.71,708.02
2018,8,2,11,0,920.0,106.0,3.2,29.5,943.0,968.95,697.88
2018,8,2,11,15,923.5,106.0,3.25,29.8,958.0,948.57,683.83
2018,8,2,11,30,927.0,106.0,3.3,30.1,973.0,925.06,667.86
2018,8,2,11,45,929.0,106.5,3.35,30.35,980.5,897.71,649.54
2018,8,2,12,0,931.0,107.0,3.4,30.6,988.0,867.52,629.37
2018,8,2,12,15,929.5,108.0,3.5,30.7,987.0,832.32,606.45
2018,8,2,12,30,928.0,109.0,3.6,30.8,986.0,794.82,581.83
2018,8,2,12,45,923.5,110.5,3.65,30.9,976.5,753.49,553.98
2018,8,2,13,0,919.0,112.0,3.7,31.0,967.0,710.43,522.8
2018,8,2,13,15,916.5,111.0,3.8,30.85,951.5,665.05,490.01
2018,8,2,13,30,914.0,110.0,3.9,30.7,936.0,618.19,455.22
2018,8,2,13,45,910.0,109.0,3.95,30.6,913.0,569.23,417.68
2018,8,2,14,0,906.0,108.0,4.0,30.5,890.0,519.29,378.32
2018,8,2,14,15,899.5,106.5,4.05,30.3,860.0,467.11,336.32
2018,8,2,14,30,893.0,105.0,4.1,30.1,830.0,414.6,292.91
2018,8,2,14,45,885.5,102.5,4.15,29.85,794.0,360.92,247.74
2018,8,2,15,0,878.0,100.0,4.2,29.6,758.0,307.44,202.22
2018,8,2,15,15,866.0,97.5,4.2,29.6,716.0,253.41,156.81
2018,8,2,15,30,854.0,95.0,4.2,29.6,674.0,200.48,114.67
2018,8,2,15,45,840.5,92.0,4.25,28.95,628.5,148.32,78.9
2018,8,2,16,0,827.0,89.0,4.3,28.3,583.0,88.06,47.05
2018,8,2,16,15,810.5,84.5,4.3,27.8,534.0,58.81,43.65
2018,8,2,16,30,794.0,80.0,4.3,27.3,485.0,57.21,42.58
2018,8,2,16,45,769.5,76.0,4.3,26.8,433.5,55.76,41.63
2018,8,2,17,0,745.0,72.0,4.3,26.3,382.0,54.22,40.57
2018,8,2,17,15,710.0,67.0,4.2,25.6,329.5,51.72,38.69
2018,8,2,17,30,675.0,62.0,4.1,24.9,277.0,49.12,36.66
2018,8,2,17,45,623.5,56.0,4.05,24.15,226.0,41.59,30.29
2018,8,2,18,0,572.0,50.0,4.0,23.4,175.0,38.18,27.29
2018,8,2,18,15,489.0,42.0,3.8,22.7,129.0,32.86,22.47
2018,8,2,18,30,406.0,34.0,3.6,22.0,83.0,27.41,17.21
2018,8,2,18,45,267.0,23.5,3.4,21.25,49.5,19.37,6.33
2018,8,2,19,0,128.0,13.0,3.2,20.5,16.0,11.82,0.0
2018,8,2,19,15,64.0,6.5,3.1,20.15,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,19.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,3,5,15,105.0,9.0,1.95,15.5,13.5,8.19,0.0
2018,8,3,5,30,210.0,18.0,2.0,16.0,27.0,136.57,0.0
2018,8,3,5,45,351.5,27.5,2.1,16.45,66.0,290.74,214.98
2018,8,3,6,0,493.0,37.0,2.2,16.9,105.0,410.18,330.02
2018,8,3,6,15,568.5,42.5,2.15,17.5,153.5,483.54,393.22
2018,8,3,6,30,644.0,48.0,2.1,18.1,202.0,569.17,460.98
2018,8,3,6,45,691.0,53.5,2.05,18.75,255.0,636.34,510.84
2018,8,3,7,0,738.0,59.0,2.0,19.4,308.0,704.86,558.94
2018,8,3,7,15,769.5,63.0,1.95,20.25,361.5,759.08,593.95
2018,8,3,7,30,801.0,67.0,1.9,21.1,415.0,812.77,627.08
2018,8,3,7,45,823.5,71.0,1.85,22.0,468.0,857.42,652.56
2018,8,3,8,0,846.0,75.0,1.8,22.9,521.0,891.06,669.83
2018,8,3,8,15,862.5,78.5,1.85,23.7,571.0,925.5,688.68
2018,8,3,8,30,879.0,82.0,1.9,24.5,621.0,957.5,705.62
2018,8,3,8,45,890.5,85.5,1.9,25.25,667.0,981.91,717.02
2018,8,3,9,0,902.0,89.0,1.9,26.0,713.0,1003.3,726.46
2018,8,3,9,15,911.0,91.5,1.95,26.65,754.0,1017.83,732.51
2018,8,3,9,30,920.0,94.0,2.0,27.3,795.0,1029.03,736.61
2018,8,3,9,45,926.0,97.0,2.05,27.9,830.5,1034.38,737.33
2018,8,3,10,0,932.0,100.0,2.1,28.5,866.0,1036.19,736.04
2018,8,3,10,15,938.5,100.5,2.25,29.0,895.5,1032.24,732.78
2018,8,3,10,30,945.0,101.0,2.4,29.5,925.0,1024.77,727.42
2018,8,3,10,45,949.0,102.5,2.5,29.95,947.5,1012.44,718.69
2018,8,3,11,0,953.0,104.0,2.6,30.4,970.0,996.63,707.9
2018,8,3,11,15,955.5,105.0,2.65,30.65,985.0,975.57,693.96
2018,8,3,11,30,958.0,106.0,2.7,30.9,1000.0,951.27,678.05
2018,8,3,11,45,958.5,107.0,2.8,31.2,1007.0,922.14,659.32
2018,8,3,12,0,959.0,108.0,2.9,31.5,1014.0,890.15,638.68
2018,8,3,12,15,957.0,108.5,3.0,31.55,1012.0,853.06,615.21
2018,8,3,12,30,955.0,109.0,3.1,31.6,1010.0,813.64,589.99
2018,8,3,12,45,951.5,109.5,3.15,31.65,1000.5,771.02,561.94
2018,8,3,13,0,948.0,110.0,3.2,31.7,991.0,726.56,530.37
2018,8,3,13,15,943.0,110.0,3.3,31.6,973.5,679.09,496.46
2018,8,3,13,30,938.0,110.0,3.4,31.5,956.0,630.29,460.62
2018,8,3,13,45,930.5,110.0,3.5,31.4,931.0,579.03,421.94
2018,8,3,14,0,923.0,110.0,3.6,31.3,906.0,527.07,381.55
2018,8,3,14,15,913.5,109.5,3.65,31.1,874.0,473.41,338.76
2018,8,3,14,30,904.0,109.0,3.7,30.9,842.0,419.69,294.74
2018,8,3,14,45,891.0,109.0,3.75,30.7,804.0,365.37,249.41
2018,8,3,15,0,878.0,109.0,3.8,30.5,766.0,311.78,204.23
2018,8,3,15,15,865.5,106.5,3.8,30.5,723.0,257.49,158.99
2018,8,3,15,30,853.0,104.0,3.8,30.5,680.0,195.54,110.43
2018,8,3,15,45,831.5,102.5,3.85,29.95,631.5,143.2,75.28
2018,8,3,16,0,810.0,101.0,3.9,29.4,583.0,93.49,52.53
2018,8,3,16,15,780.0,99.5,3.9,29.0,530.5,69.21,52.04
2018,8,3,16,30,750.0,98.0,3.9,28.6,478.0,70.2,53.16
2018,8,3,16,45,714.5,94.0,3.9,28.15,424.5,62.68,47.18
2018,8,3,17,0,679.0,90.0,3.9,27.7,371.0,61.89,46.78
2018,8,3,17,15,633.5,84.5,3.75,26.95,318.0,59.86,45.36
2018,8,3,17,30,588.0,79.0,3.6,26.2,265.0,57.77,43.81
2018,8,3,17,45,524.5,70.5,3.45,25.4,213.5,53.02,39.89
2018,8,3,18,0,461.0,62.0,3.3,24.6,162.0,48.09,35.6
2018,8,3,18,15,376.5,50.5,3.15,23.85,117.5,40.19,28.53
2018,8,3,18,30,292.0,39.0,3.0,23.1,73.0,30.38,19.5
2018,8,3,18,45,182.5,24.5,2.9,22.3,42.5,19.31,5.29
2018,8,3,19,0,73.0,10.0,2.8,21.5,12.0,9.1,0.0
2018,8,3,19,15,36.5,5.0,2.75,21.15,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,5,15,68.5,8.5,1.4,18.15,11.0,7.73,0.0
2018,8,4,5,30,137.0,17.0,1.5,18.8,22.0,93.72,0.0
2018,8,4,5,45,254.0,29.0,1.6,19.4,57.0,231.61,166.41
2018,8,4,6,0,371.0,41.0,1.7,20.0,92.0,333.61,265.15
2018,8,4,6,15,446.5,51.5,1.7,20.6,138.5,415.05,334.21
2018,8,4,6,30,522.0,62.0,1.7,21.2,185.0,501.68,403.25
2018,8,4,6,45,573.0,69.5,1.7,21.75,236.0,569.81,454.3
2018,8,4,7,0,624.0,77.0,1.7,22.3,287.0,639.82,504.21
2018,8,4,7,15,660.0,83.5,1.85,23.15,339.0,697.2,543.25
2018,8,4,7,30,696.0,90.0,2.0,24.0,391.0,754.6,581.03
2018,8,4,7,45,722.0,95.0,2.15,24.8,442.0,800.58,609.9
2018,8,4,8,0,748.0,100.0,2.3,25.6,493.0,840.13,633.8
2018,8,4,8,15,768.0,104.5,2.45,26.25,542.0,877.2,656.05
2018,8,4,8,30,788.0,109.0,2.6,26.9,591.0,912.07,676.55
2018,8,4,8,45,803.0,113.0,2.7,27.55,636.5,939.02,691.22
2018,8,4,9,0,818.0,117.0,2.8,28.2,682.0,963.18,704.05
2018,8,4,9,15,838.0,116.0,2.95,28.7,725.0,983.51,715.23
2018,8,4,9,30,858.0,115.0,3.1,29.2,768.0,990.28,717.69
2018,8,4,9,45,877.0,112.0,3.25,29.75,806.0,1001.54,723.13
2018,8,4,10,0,896.0,109.0,3.4,30.3,844.0,1009.57,726.52
2018,8,4,10,15,904.5,109.0,3.5,30.55,873.5,1007.13,723.81
2018,8,4,10,30,913.0,109.0,3.6,30.8,903.0,1001.26,719.12
2018,8,4,10,45,920.0,108.5,3.7,31.1,926.0,990.02,710.95
2018,8,4,11,0,927.0,108.0,3.8,31.4,949.0,975.38,700.73
2018,8,4,11,15,931.5,107.5,3.9,31.45,964.0,955.12,687.65
2018,8,4,11,30,936.0,107.0,4.0,31.5,979.0,931.67,672.53
2018,8,4,11,45,940.0,105.0,4.1,31.6,986.5,903.3,654.04
2018,8,4,12,0,944.0,103.0,4.2,31.7,994.0,872.04,633.59
2018,8,4,12,15,942.0,104.0,4.3,31.65,992.5,835.96,610.19
2018,8,4,12,30,940.0,105.0,4.4,31.6,991.0,797.57,585.06
2018,8,4,12,45,937.0,105.5,4.5,31.6,981.5,755.92,557.16
2018,8,4,13,0,934.0,106.0,4.6,31.6,972.0,712.4,525.69
2018,8,4,13,15,933.0,103.5,4.7,31.45,956.0,665.99,492.0
2018,8,4,13,30,932.0,101.0,4.8,31.3,940.0,617.96,456.15
2018,8,4,13,45,929.5,99.0,4.9,31.15,917.0,568.08,417.84
2018,8,4,14,0,927.0,97.0,5.0,31.0,894.0,517.06,377.46
2018,8,4,14,15,921.5,94.5,5.05,30.75,863.5,463.44,334.01
2018,8,4,14,30,916.0,92.0,5.1,30.5,833.0,409.39,289.01
2018,8,4,14,45,909.5,89.0,5.15,30.25,796.5,354.42,242.36
2018,8,4,15,0,903.0,86.0,5.2,30.0,760.0,299.55,195.34
2018,8,4,15,15,891.5,84.5,5.2,30.0,718.0,245.05,149.28
2018,8,4,15,30,880.0,83.0,5.2,30.0,676.0,191.55,106.8
2018,8,4,15,45,865.5,80.5,5.15,29.25,629.5,138.29,70.98
2018,8,4,16,0,851.0,78.0,5.1,28.5,583.0,86.77,47.92
2018,8,4,16,15,831.5,76.0,5.05,28.0,533.5,62.88,47.02
2018,8,4,16,30,812.0,74.0,5.0,27.5,484.0,53.27,39.26
2018,8,4,16,45,784.5,71.0,4.9,27.0,431.5,52.35,38.73
2018,8,4,17,0,757.0,68.0,4.8,26.5,379.0,51.39,38.15
2018,8,4,17,15,719.0,64.0,4.65,25.85,326.0,49.54,36.8
2018,8,4,17,30,681.0,60.0,4.5,25.2,273.0,47.66,35.36
2018,8,4,17,45,625.0,54.5,4.3,24.55,222.0,40.59,29.36
2018,8,4,18,0,569.0,49.0,4.1,23.9,171.0,37.53,26.65
2018,8,4,18,15,481.5,41.0,3.85,23.25,124.5,32.18,21.77
2018,8,4,18,30,394.0,33.0,3.6,22.6,78.0,26.7,16.41
2018,8,4,18,45,253.5,22.5,3.35,21.95,46.0,18.64,3.73
2018,8,4,19,0,113.0,12.0,3.1,21.3,14.0,10.91,0.0
2018,8,4,19,15,56.5,6.0,3.0,20.9,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.85,20.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,5,15,97.0,8.5,1.9,15.6,12.0,0.0,0.0
2018,8,5,5,30,194.0,17.0,2.0,16.1,24.0,126.07,0.0
2018,8,5,5,45,339.0,26.0,2.1,16.6,62.0,279.58,200.46
2018,8,5,6,0,484.0,35.0,2.2,17.1,100.0,400.79,321.54
2018,8,5,6,15,564.0,41.0,2.2,17.75,149.0,477.44,387.87
2018,8,5,6,30,644.0,47.0,2.2,18.4,198.0,566.66,458.78
2018,8,5,6,45,694.0,51.5,2.2,19.1,251.0,634.77,509.75
2018,8,5,7,0,744.0,56.0,2.2,19.8,304.0,704.4,559.13
2018,8,5,7,15,777.5,59.5,2.3,20.5,358.0,759.76,596.56
2018,8,5,7,30,811.0,63.0,2.4,21.2,412.0,814.73,632.46
2018,8,5,7,45,835.0,66.0,2.45,21.95,465.0,850.68,653.53
2018,8,5,8,0,859.0,69.0,2.5,22.7,518.0,893.84,679.19
2018,8,5,8,15,877.0,71.0,2.55,23.4,568.5,928.16,698.4
2018,8,5,8,30,895.0,73.0,2.6,24.1,619.0,960.1,715.83
2018,8,5,8,45,909.0,74.5,2.65,24.75,665.5,984.88,728.5
2018,8,5,9,0,923.0,76.0,2.7,25.4,712.0,1006.71,739.25
2018,8,5,9,15,927.5,81.0,2.8,26.0,752.5,1020.15,745.21
2018,8,5,9,30,932.0,86.0,2.9,26.6,793.0,1030.02,749.04
2018,8,5,9,45,932.5,91.5,3.05,27.15,827.0,1032.87,749.07
2018,8,5,10,0,933.0,97.0,3.2,27.7,861.0,1032.04,746.89
2018,8,5,10,15,940.5,97.5,3.3,28.0,891.0,1029.04,743.79
2018,8,5,10,30,948.0,98.0,3.4,28.3,921.0,1022.49,738.56
2018,8,5,10,45,953.5,98.5,3.5,28.6,944.5,1010.48,729.93
2018,8,5,11,0,959.0,99.0,3.6,28.9,968.0,994.97,719.17
2018,8,5,11,15,962.5,99.5,3.7,29.05,983.5,974.2,705.51
2018,8,5,11,30,966.0,100.0,3.8,29.2,999.0,950.13,689.74
2018,8,5,11,45,967.5,100.0,3.9,29.3,1006.0,920.71,670.56
2018,8,5,12,0,969.0,100.0,4.0,29.4,1013.0,888.37,649.4
2018,8,5,12,15,971.0,99.0,4.05,29.45,1013.0,852.76,625.84
2018,8,5,12,30,973.0,98.0,4.1,29.5,1013.0,814.54,600.38
2018,8,5,12,45,975.0,95.0,4.2,29.5,1005.0,772.14,572.19
2018,8,5,13,0,977.0,92.0,4.3,29.5,997.0,727.46,540.06
2018,8,5,13,15,974.0,92.0,4.3,29.45,980.5,680.05,504.8
2018,8,5,13,30,971.0,92.0,4.3,29.4,964.0,631.05,467.51
2018,8,5,13,45,967.0,91.0,4.35,29.35,940.5,579.32,427.34
2018,8,5,14,0,963.0,90.0,4.4,29.3,917.0,526.5,385.2
2018,8,5,14,15,956.5,89.5,4.4,29.2,886.0,472.15,340.7
2018,8,5,14,30,950.0,89.0,4.4,29.1,855.0,417.37,294.71
2018,8,5,14,45,941.0,88.0,4.4,29.0,817.5,361.25,246.85
2018,8,5,15,0,932.0,87.0,4.4,28.9,780.0,305.42,198.87
2018,8,5,15,15,921.0,84.5,4.4,28.9,736.5,248.63,151.02
2018,8,5,15,30,910.0,82.0,4.4,28.9,693.0,192.81,106.87
2018,8,5,15,45,894.5,80.0,4.4,28.4,645.0,138.12,70.44
2018,8,5,16,0,879.0,78.0,4.4,27.9,597.0,85.26,47.68
2018,8,5,16,15,858.5,76.0,4.35,27.55,546.0,63.17,47.36
2018,8,5,16,30,838.0,74.0,4.3,27.2,495.0,53.59,39.59
2018,8,5,16,45,811.0,70.5,4.25,26.8,441.0,52.28,38.72
2018,8,5,17,0,784.0,67.0,4.2,26.4,387.0,50.91,37.76
2018,8,5,17,15,746.0,63.0,4.0,25.75,333.0,49.0,36.36
2018,8,5,17,30,708.0,59.0,3.8,25.1,279.0,47.06,34.87
2018,8,5,17,45,650.5,53.5,3.55,24.45,226.0,43.7,32.05
2018,8,5,18,0,593.0,48.0,3.3,23.8,173.0,36.89,26.1
2018,8,5,18,15,500.5,41.0,3.1,23.0,126.0,32.34,21.91
2018,8,5,18,30,408.0,34.0,2.9,22.2,79.0,27.78,17.24
2018,8,5,18,45,252.5,22.5,2.65,21.4,45.5,18.77,2.27
2018,8,5,19,0,97.0,11.0,2.4,20.6,12.0,10.01,0.0
2018,8,5,19,15,48.5,5.5,2.4,20.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,34.0,6.5,1.75,16.15,7.5,0.0,0.0
2018,8,6,5,30,68.0,13.0,1.9,16.8,15.0,50.52,0.0
2018,8,6,5,45,147.5,30.0,2.0,17.4,46.0,165.04,114.14
2018,8,6,6,0,227.0,47.0,2.1,18.0,77.0,245.24,195.94
2018,8,6,6,15,284.5,65.0,2.1,18.6,119.5,315.78,257.23
2018,8,6,6,30,342.0,83.0,2.1,19.2,162.0,390.39,319.08
2018,8,6,6,45,377.5,100.5,2.1,19.8,208.5,450.65,366.79
2018,8,6,7,0,413.0,118.0,2.1,20.4,255.0,512.24,413.41
2018,8,6,7,15,442.0,133.5,2.2,21.2,303.0,566.76,452.82
2018,8,6,7,30,471.0,149.0,2.3,22.0,351.0,621.45,491.02
2018,8,6,7,45,487.5,165.5,2.45,22.8,398.0,665.86,520.6
2018,8,6,8,0,504.0,182.0,2.6,23.6,445.0,709.07,548.67
2018,8,6,8,15,521.0,196.0,2.75,24.35,491.0,748.37,573.62
2018,8,6,8,30,538.0,210.0,2.9,25.1,537.0,786.05,597.03
2018,8,6,8,45,546.5,225.0,3.0,25.85,579.0,814.7,613.45
2018,8,6,9,0,555.0,240.0,3.1,26.6,621.0,841.02,628.17
2018,8,6,9,15,597.5,235.0,3.25,27.25,668.0,876.4,650.58
2018,8,6,9,30,640.0,230.0,3.4,27.9,715.0,915.69,675.13
2018,8,6,9,45,687.0,217.0,3.5,28.5,759.5,943.45,691.18
2018,8,6,10,0,734.0,204.0,3.6,29.1,804.0,967.65,704.7
2018,8,6,10,15,737.0,210.0,3.7,29.45,831.0,965.28,701.57
2018,8,6,10,30,740.0,216.0,3.8,29.8,858.0,959.72,696.69
2018,8,6,10,45,738.5,224.0,3.85,30.2,878.0,948.72,687.97
2018,8,6,11,0,737.0,232.0,3.9,30.6,898.0,934.65,677.39
2018,8,6,11,15,736.5,236.0,3.95,30.75,911.0,914.68,663.72
2018,8,6,11,30,736.0,240.0,4.0,30.9,924.0,891.95,647.98
2018,8,6,11,45,732.0,244.5,4.05,31.1,929.0,864.12,628.47
2018,8,6,12,0,728.0,249.0,4.1,31.3,934.0,834.07,607.36
2018,8,6,12,15,746.5,237.5,4.2,31.4,939.0,805.62,588.16
2018,8,6,12,30,765.0,226.0,4.3,31.5,944.0,774.29,566.61
2018,8,6,12,45,787.0,209.5,4.35,31.55,942.5,737.01,540.65
2018,8,6,13,0,809.0,193.0,4.4,31.6,941.0,699.46,513.84
2018,8,6,13,15,804.0,192.0,4.45,31.55,924.0,654.74,481.13
2018,8,6,13,30,799.0,191.0,4.5,31.5,907.0,609.13,447.02
2018,8,6,13,45,792.0,189.0,4.55,31.45,883.0,560.98,410.25
2018,8,6,14,0,785.0,187.0,4.6,31.4,859.0,512.53,372.36
2018,8,6,14,15,777.5,183.0,4.65,31.25,829.0,462.2,332.28
2018,8,6,14,30,770.0,179.0,4.7,31.1,799.0,406.21,287.12
2018,8,6,14,45,760.5,174.0,4.7,30.95,762.5,354.12,243.93
2018,8,6,15,0,751.0,169.0,4.7,30.8,726.0,302.79,201.06
2018,8,6,15,15,735.0,164.5,4.7,30.8,683.5,251.48,159.08
2018,8,6,15,30,719.0,160.0,4.7,30.8,641.0,202.01,121.01
2018,8,6,15,45,705.0,152.0,4.65,30.25,595.5,152.29,88.17
2018,8,6,16,0,691.0,144.0,4.6,29.7,550.0,104.55,66.65
2018,8,6,16,15,678.0,133.5,4.5,29.3,502.5,84.62,64.74
2018,8,6,16,30,665.0,123.0,4.4,28.9,455.0,80.51,61.69
2018,8,6,16,45,641.5,113.5,4.3,28.45,405.0,76.66,58.82
2018,8,6,17,0,618.0,104.0,4.2,28.0,355.0,72.47,55.63
2018,8,6,17,15,582.5,94.5,3.85,27.3,304.0,67.86,52.07
2018,8,6,17,30,547.0,85.0,3.5,26.6,253.0,62.94,48.13
2018,8,6,17,45,497.0,73.5,3.1,25.85,204.0,55.93,42.26
2018,8,6,18,0,447.0,62.0,2.7,25.1,155.0,48.54,35.84
2018,8,6,18,15,364.5,49.5,2.5,24.3,111.0,39.73,27.98
2018,8,6,18,30,282.0,37.0,2.3,23.5,67.0,28.92,17.93
2018,8,6,18,45,171.5,22.5,2.15,22.75,38.0,17.79,0.0
2018,8,6,19,0,61.0,8.0,2.0,22.0,9.0,7.28,0.0
2018,8,6,19,15,30.5,4.0,1.95,21.65,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,7,5,15,28.0,5.5,1.45,17.05,6.5,0.0,0.0
2018,8,7,5,30,56.0,11.0,1.5,17.6,13.0,41.81,0.0
2018,8,7,5,45,134.5,28.0,1.6,18.1,43.0,152.46,102.22
2018,8,7,6,0,213.0,45.0,1.7,18.6,73.0,233.04,185.13
2018,8,7,6,15,279.0,63.0,1.75,19.15,116.5,309.04,250.74
2018,8,7,6,30,345.0,81.0,1.8,19.7,160.0,389.76,317.39
2018,8,7,6,45,397.0,95.0,1.85,20.25,208.5,458.39,371.87
2018,8,7,7,0,449.0,109.0,1.9,20.8,257.0,529.74,426.12
2018,8,7,7,15,490.0,121.0,1.95,21.5,308.5,591.31,470.57
2018,8,7,7,30,531.0,133.0,2.0,22.2,360.0,653.79,513.77
2018,8,7,7,45,563.5,142.5,2.05,22.95,411.0,705.89,547.85
2018,8,7,8,0,596.0,152.0,2.1,23.7,462.0,764.78,585.81
2018,8,7,8,15,622.0,159.5,2.15,24.4,511.0,807.91,611.98
2018,8,7,8,30,648.0,167.0,2.2,25.1,560.0,849.28,636.58
2018,8,7,8,45,669.0,172.5,2.25,25.75,605.5,881.53,654.81
2018,8,7,9,0,690.0,178.0,2.3,26.4,651.0,911.36,671.33
2018,8,7,9,15,716.0,178.5,2.35,27.05,695.5,937.95,685.62
2018,8,7,9,30,742.0,179.0,2.4,27.7,740.0,961.73,698.03
2018,8,7,9,45,768.0,175.0,2.45,28.35,779.5,977.49,705.29
2018,8,7,10,0,794.0,171.0,2.5,29.0,819.0,983.21,706.27
2018,8,7,10,15,801.5,174.0,2.6,29.3,848.0,982.34,704.7
2018,8,7,10,30,809.0,177.0,2.7,29.6,877.0,978.12,701.17
2018,8,7,10,45,813.0,180.0,2.8,29.9,898.5,967.23,693.49
2018,8,7,11,0,817.0,183.0,2.9,30.2,920.0,953.11,683.87
2018,8,7,11,15,820.0,185.0,3.0,30.3,935.0,933.96,671.63
2018,8,7,11,30,823.0,187.0,3.1,30.4,950.0,911.81,657.47
2018,8,7,11,45,823.5,188.0,3.15,30.5,956.5,883.76,639.13
2018,8,7,12,0,824.0,189.0,3.2,30.6,963.0,853.17,619.1
2018,8,7,12,15,830.5,185.0,3.3,30.65,964.5,820.54,597.91
2018,8,7,12,30,837.0,181.0,3.4,30.7,966.0,785.45,573.94
2018,8,7,12,45,844.5,174.5,3.5,30.7,960.0,746.62,547.07
2018,8,7,13,0,852.0,168.0,3.6,30.7,954.0,705.53,518.0
2018,8,7,13,15,847.0,167.5,3.65,30.6,937.0,659.56,484.63
2018,8,7,13,30,842.0,167.0,3.7,30.5,920.0,612.55,449.67
2018,8,7,13,45,835.5,165.0,3.75,30.4,895.5,562.74,411.78
2018,8,7,14,0,829.0,163.0,3.8,30.3,871.0,512.47,372.48
2018,8,7,14,15,819.5,161.0,3.85,30.15,840.0,460.68,331.08
2018,8,7,14,30,810.0,159.0,3.9,30.0,809.0,409.14,288.81
2018,8,7,14,45,797.0,156.5,3.95,29.8,771.5,356.6,245.17
2018,8,7,15,0,784.0,154.0,4.0,29.6,734.0,305.12,202.09
2018,8,7,15,15,768.5,150.0,4.0,29.6,691.0,245.75,153.83
2018,8,7,15,30,753.0,146.0,4.0,29.6,648.0,194.91,114.69
2018,8,7,15,45,731.0,142.0,4.0,29.05,600.5,145.44,82.78
2018,8,7,16,0,709.0,138.0,4.0,28.5,553.0,98.79,63.46
2018,8,7,16,15,680.0,132.5,3.95,28.05,502.0,84.15,64.69
2018,8,7,16,30,651.0,127.0,3.9,27.6,451.0,83.5,64.52
2018,8,7,16,45,615.5,120.0,3.9,27.2,399.0,81.57,63.25
2018,8,7,17,0,580.0,113.0,3.9,26.8,347.0,79.47,61.82
2018,8,7,17,15,535.0,103.5,3.65,26.1,295.0,75.11,58.48
2018,8,7,17,30,490.0,94.0,3.4,25.4,243.0,68.42,53.04
2018,8,7,17,45,429.0,81.5,3.15,24.65,193.5,60.41,46.29
2018,8,7,18,0,368.0,69.0,2.9,23.9,144.0,52.07,39.02
2018,8,7,18,15,289.5,53.0,2.75,23.15,101.5,40.66,28.85
2018,8,7,18,30,211.0,37.0,2.6,22.4,59.0,28.83,17.8
2018,8,7,18,45,124.5,22.0,2.45,21.65,33.0,17.38,0.0
2018,8,7,19,0,38.0,7.0,2.3,20.9,7.0,6.37,0.0
2018,8,7,19,15,19.0,3.5,2.25,20.6,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.9,17.35,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.9,17.9,15.0,57.17,0.0
2018,8,8,5,45,185.5,28.0,0.9,18.4,47.5,182.86,119.53
2018,8,8,6,0,291.0,43.0,0.9,18.9,80.0,281.25,221.97
2018,8,8,6,15,368.0,56.0,0.9,19.55,125.0,360.91,289.82
2018,8,8,6,30,445.0,69.0,0.9,20.2,170.0,450.35,361.39
2018,8,8,6,45,499.5,79.5,0.95,20.85,220.5,522.34,416.24
2018,8,8,7,0,554.0,90.0,1.0,21.5,271.0,596.5,469.53
2018,8,8,7,15,593.0,98.5,1.15,22.4,323.0,656.89,511.01
2018,8,8,7,30,632.0,107.0,1.3,23.3,375.0,717.48,551.27
2018,8,8,7,45,661.0,114.0,1.45,24.25,426.5,767.05,582.56
2018,8,8,8,0,690.0,121.0,1.6,25.2,478.0,815.52,612.42
2018,8,8,8,15,712.5,127.0,1.75,25.9,527.5,855.21,636.39
2018,8,8,8,30,735.0,133.0,1.9,26.6,577.0,892.91,658.77
2018,8,8,8,45,751.5,138.0,2.05,27.25,622.5,921.31,674.96
2018,8,8,9,0,768.0,143.0,2.2,27.9,668.0,947.07,689.41
2018,8,8,9,15,780.0,147.5,2.25,28.3,708.5,958.35,694.2
2018,8,8,9,30,792.0,152.0,2.3,28.7,749.0,973.36,701.63
2018,8,8,9,45,800.0,156.5,2.35,29.1,784.0,981.18,704.52
2018,8,8,10,0,808.0,161.0,2.4,29.5,819.0,985.68,705.49
2018,8,8,10,15,817.5,162.5,2.4,29.75,848.5,985.16,703.38
2018,8,8,10,30,827.0,164.0,2.4,30.0,878.0,981.26,699.31
2018,8,8,10,45,834.5,164.0,2.4,30.25,900.5,970.55,691.12
2018,8,8,11,0,842.0,164.0,2.4,30.5,923.0,956.54,681.03
2018,8,8,11,15,847.0,164.0,2.4,30.6,938.0,937.0,667.97
2018,8,8,11,30,852.0,164.0,2.4,30.7,953.0,914.36,653.06
2018,8,8,11,45,856.0,163.0,2.4,30.85,960.5,886.95,635.02
2018,8,8,12,0,860.0,162.0,2.4,31.0,968.0,856.78,615.21
2018,8,8,12,15,865.5,158.5,2.4,31.05,969.0,817.09,589.41
2018,8,8,12,30,871.0,155.0,2.4,31.1,970.0,782.14,566.34
2018,8,8,12,45,877.0,149.0,2.35,31.15,963.0,743.19,538.95
2018,8,8,13,0,883.0,143.0,2.3,31.2,956.0,701.99,509.51
2018,8,8,13,15,881.0,141.0,2.3,31.2,940.0,656.84,476.97
2018,8,8,13,30,879.0,139.0,2.3,31.2,924.0,610.28,442.61
2018,8,8,13,45,875.5,136.0,2.3,31.2,900.0,560.94,405.34
2018,8,8,14,0,872.0,133.0,2.3,31.2,876.0,510.67,366.33
2018,8,8,14,15,865.5,130.5,2.3,31.05,845.5,458.79,325.23
2018,8,8,14,30,859.0,128.0,2.3,30.9,815.0,406.64,282.8
2018,8,8,14,45,850.5,124.5,2.35,30.8,778.5,346.56,233.8
2018,8,8,15,0,842.0,121.0,2.4,30.7,742.0,292.65,188.86
2018,8,8,15,15,828.0,118.0,2.4,30.7,699.0,238.72,144.82
2018,8,8,15,30,814.0,115.0,2.4,30.7,656.0,186.29,104.86
2018,8,8,15,45,798.0,110.5,2.45,30.2,609.0,134.29,71.84
2018,8,8,16,0,782.0,106.0,2.5,29.7,562.0,84.38,52.49
2018,8,8,16,15,761.0,101.0,2.5,29.3,512.0,70.8,53.32
2018,8,8,16,30,740.0,96.0,2.5,28.9,462.0,62.63,46.84
2018,8,8,16,45,710.0,91.0,2.55,28.45,410.0,61.19,45.91
2018,8,8,17,0,680.0,86.0,2.6,28.0,358.0,59.62,44.85
2018,8,8,17,15,637.5,79.0,2.5,27.15,305.0,56.35,42.38
2018,8,8,17,30,595.0,72.0,2.4,26.3,252.0,52.89,39.65
2018,8,8,17,45,534.0,64.0,2.35,25.5,201.5,48.35,35.85
2018,8,8,18,0,473.0,56.0,2.3,24.7,151.0,43.65,31.7
2018,8,8,18,15,381.5,45.0,2.2,23.85,107.0,35.98,24.78
2018,8,8,18,30,290.0,34.0,2.1,23.0,63.0,28.01,16.92
2018,8,8,18,45,173.0,21.0,2.0,22.15,35.5,16.65,0.0
2018,8,8,19,0,56.0,8.0,1.9,21.3,8.0,7.28,0.0
2018,8,8,19,15,28.0,4.0,1.85,20.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.75,18.95,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.8,19.4,16.0,69.52,0.0
2018,8,9,5,45,225.5,26.5,0.85,19.85,49.5,203.58,127.91
2018,8,9,6,0,349.0,40.0,0.9,20.3,83.0,315.79,247.14
2018,8,9,6,15,433.0,50.0,0.95,20.9,129.5,401.53,319.81
2018,8,9,6,30,517.0,60.0,1.0,21.5,176.0,492.99,392.41
2018,8,9,6,45,575.0,67.0,1.0,22.1,228.0,565.54,446.09
2018,8,9,7,0,633.0,74.0,1.0,22.7,280.0,640.42,498.62
2018,8,9,7,15,673.5,79.0,1.05,23.6,333.0,699.74,537.51
2018,8,9,7,30,714.0,84.0,1.1,24.5,386.0,759.31,575.09
2018,8,9,7,45,745.0,88.0,1.15,25.4,439.0,804.02,601.3
2018,8,9,8,0,776.0,92.0,1.2,26.3,492.0,852.85,629.65
2018,8,9,8,15,798.5,95.0,1.3,27.1,542.5,890.89,651.17
2018,8,9,8,30,821.0,98.0,1.4,27.9,593.0,926.74,671.06
2018,8,9,8,45,839.5,100.5,1.5,28.7,640.5,955.65,686.32
2018,8,9,9,0,858.0,103.0,1.6,29.5,688.0,971.52,693.34
2018,8,9,9,15,857.0,111.5,1.65,29.95,726.0,982.27,697.65
2018,8,9,9,30,856.0,120.0,1.7,30.4,764.0,1000.16,706.57
2018,8,9,9,45,848.5,131.5,1.8,30.85,795.5,1000.91,705.52
2018,8,9,10,0,841.0,143.0,1.9,31.3,827.0,997.94,702.46
2018,8,9,10,15,850.0,144.5,1.95,31.6,857.0,996.81,700.52
2018,8,9,10,30,859.0,146.0,2.0,31.9,887.0,992.24,696.54
2018,8,9,10,45,865.5,147.0,2.05,32.2,909.5,971.02,682.38
2018,8,9,11,0,872.0,148.0,2.1,32.5,932.0,957.3,673.14
2018,8,9,11,15,876.0,148.5,2.2,32.65,947.0,937.62,661.05
2018,8,9,11,30,880.0,149.0,2.3,32.8,962.0,914.88,647.04
2018,8,9,11,45,882.5,148.5,2.35,32.95,969.0,887.07,629.35
2018,8,9,12,0,885.0,148.0,2.4,33.1,976.0,856.56,609.91
2018,8,9,12,15,879.0,151.5,2.45,33.15,973.0,820.25,586.87
2018,8,9,12,30,873.0,155.0,2.5,33.2,970.0,782.02,562.06
2018,8,9,12,45,862.5,159.0,2.55,33.2,958.0,742.73,534.92
2018,8,9,13,0,852.0,163.0,2.6,33.2,946.0,697.94,503.6
2018,8,9,13,15,849.5,161.0,2.65,33.15,929.5,652.19,471.13
2018,8,9,13,30,847.0,159.0,2.7,33.1,913.0,605.21,436.89
2018,8,9,13,45,842.5,155.5,2.7,33.0,889.0,554.95,399.31
2018,8,9,14,0,838.0,152.0,2.7,32.9,865.0,504.04,360.16
2018,8,9,14,15,830.5,149.0,2.75,32.75,834.0,451.81,319.13
2018,8,9,14,30,823.0,146.0,2.8,32.6,803.0,399.61,276.99
2018,8,9,14,45,813.5,142.0,2.8,32.4,766.0,346.28,233.22
2018,8,9,15,0,804.0,138.0,2.8,32.2,729.0,293.6,189.68
2018,8,9,15,15,789.0,134.5,2.8,32.2,686.0,241.1,147.25
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,190.26,109.04
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,132.06,71.73
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,83.5,53.55
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,72.85,54.74
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,71.35,53.82
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,69.22,52.36
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,66.93,50.73
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,63.61,48.27
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,60.12,45.55
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,53.8,40.26
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,47.18,34.49
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,36.23,24.81
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,26.6,15.47
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,15.84,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,5.46,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
