Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,46.13,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,163.34,96.93
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,257.99,201.48
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,336.74,269.16
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,421.9,338.24
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,491.12,392.07
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,570.19,449.9
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,631.5,491.15
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,693.23,530.9
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,739.4,557.65
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,784.32,582.53
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,767.81,568.3
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,738.65,545.6
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,837.39,609.6
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,927.73,663.85
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,941.18,669.87
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,957.97,678.95
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,967.06,682.58
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,972.89,684.37
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,971.6,682.97
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,966.94,679.64
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,955.54,672.34
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,940.9,663.12
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,920.79,650.62
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,897.69,636.23
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,869.63,618.75
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,839.01,599.51
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,804.79,577.68
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,768.47,553.17
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,727.32,525.19
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,684.75,495.56
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,639.13,463.32
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,592.75,429.61
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,544.03,393.12
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,495.33,355.61
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,445.11,316.13
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,389.72,271.96
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,338.22,229.87
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,288.0,188.57
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,237.82,148.16
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,189.54,112.09
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,141.94,82.9
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,97.14,74.6
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,90.06,69.25
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,88.98,68.78
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,86.13,66.81
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,81.82,63.57
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,76.34,59.32
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,70.59,54.69
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,61.89,47.35
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,52.85,39.45
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,40.31,28.29
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,27.29,15.83
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,15.84,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,3.64,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,27.69,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,122.28,67.43
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,218.66,169.77
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,296.36,236.05
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,380.0,303.62
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,446.78,355.16
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,516.26,406.27
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,545.99,425.63
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,573.91,443.19
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,525.79,404.64
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,489.77,374.61
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,552.39,418.88
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,615.73,461.67
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,704.44,520.87
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,774.94,566.35
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,822.27,596.82
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,874.22,629.93
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,886.92,636.12
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,896.64,640.85
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,868.26,621.02
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,842.59,603.02
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,864.45,618.21
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,880.87,629.4
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,879.04,629.34
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,872.98,626.58
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,845.21,608.18
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,815.21,588.23
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,784.78,568.63
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,751.71,546.8
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,713.75,520.72
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,673.72,492.61
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,629.68,460.95
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,584.66,427.74
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,537.67,392.19
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,486.1,352.36
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,435.77,312.36
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,385.65,271.49
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,334.09,228.89
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,283.38,186.79
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,233.23,146.15
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,184.99,110.0
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,137.69,81.05
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,92.81,71.66
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,86.77,67.07
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,84.08,65.22
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,81.06,63.05
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,77.78,60.63
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,70.95,55.14
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,64.32,49.67
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,56.56,43.05
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,48.5,35.92
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,36.96,25.55
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,25.01,13.8
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,16.37,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.64,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,36.65,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,126.69,65.31
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,196.05,153.02
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,278.99,224.75
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,368.4,298.27
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,463.11,372.83
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,571.73,452.63
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,634.22,494.93
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,697.24,536.29
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,748.34,567.92
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,798.61,598.15
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,817.69,607.36
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,833.17,614.56
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,873.89,637.23
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,912.55,657.77
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,927.01,664.79
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,938.3,670.19
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,949.03,674.47
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,963.26,681.0
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,961.74,678.92
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,956.91,675.02
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,946.89,667.27
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,933.59,657.65
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,913.84,645.4
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,891.08,631.25
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,863.31,613.85
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,832.93,594.67
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,797.28,572.06
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,759.58,546.85
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,718.8,519.04
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,676.55,489.53
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,631.09,457.52
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,584.67,423.83
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,536.2,387.61
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,487.38,349.98
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,436.84,310.02
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,386.69,269.32
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,335.12,227.05
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,277.79,180.37
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,226.43,139.04
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,176.91,102.31
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,129.28,74.11
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,84.53,64.51
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,82.84,63.53
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,82.14,63.34
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,79.76,61.73
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,77.2,59.93
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,70.67,54.76
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,64.37,49.63
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,55.87,42.4
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,47.02,34.62
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,35.83,24.55
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,24.25,12.85
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,15.92,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,36.25,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,142.59,67.62
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,233.49,183.64
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,311.72,252.75
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,396.33,322.99
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,466.54,378.74
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,539.9,433.82
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,607.12,481.13
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,669.08,522.67
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,719.81,555.29
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,769.67,586.51
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,810.1,610.56
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,848.73,633.06
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,877.68,648.71
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,904.15,662.7
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,921.52,671.13
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,935.85,677.75
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,942.18,679.23
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,945.27,678.86
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,937.82,673.34
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,934.23,670.47
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,924.55,663.08
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,911.71,653.84
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,893.05,642.08
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,871.49,628.47
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,844.63,611.36
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,815.3,592.54
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,782.51,570.85
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,747.51,547.08
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,708.91,520.21
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,668.49,491.42
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,622.41,458.1
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,576.08,423.72
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,529.45,388.01
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,481.98,350.6
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,432.19,310.56
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,377.11,265.77
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,326.11,223.47
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,276.45,182.17
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,226.66,141.87
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,178.8,106.37
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,132.59,79.23
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,90.91,70.42
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,89.93,70.04
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,88.83,69.52
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,85.49,67.09
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,81.33,63.92
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,74.77,58.67
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,67.88,52.97
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,58.75,45.13
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,49.24,36.69
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,36.19,24.93
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,22.66,11.26
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,14.55,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,24.86,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,125.15,51.46
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,212.71,167.73
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,289.59,236.9
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,372.46,307.24
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,443.51,365.24
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,517.74,423.1
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,578.74,467.6
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,640.98,510.63
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,700.94,550.3
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,753.55,583.26
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,795.66,608.22
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,836.06,631.46
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,866.85,648.3
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,895.25,663.45
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,918.07,675.57
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,938.09,685.9
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,944.26,687.48
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,953.86,691.56
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,952.78,689.7
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,948.38,685.91
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,938.21,678.66
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,924.77,669.4
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,904.91,656.44
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,882.04,641.53
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,854.51,623.4
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,818.1,599.29
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,785.8,578.16
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,751.01,554.57
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,712.86,527.33
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,672.34,497.79
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,627.32,464.65
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,581.01,429.62
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,532.07,391.52
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,482.36,351.72
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,430.71,309.64
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,378.93,266.34
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,319.54,216.63
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,266.96,171.96
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,214.08,128.54
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,162.76,90.33
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,112.26,61.15
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,68.58,52.08
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,67.74,51.71
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,60.49,45.89
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,58.93,44.83
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,57.27,43.65
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,54.28,41.31
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,51.16,38.75
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,45.72,34.03
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,40.06,28.89
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,31.82,21.24
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,23.22,11.11
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,13.64,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,42.86,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,161.8,56.23
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,273.87,215.82
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,359.82,293.25
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,452.37,370.34
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,523.94,425.97
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,598.06,480.13
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,657.62,520.59
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,717.64,559.39
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,765.39,587.29
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,807.79,610.24
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,845.27,631.07
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,880.69,650.16
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,858.62,631.65
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,823.54,605.62
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,840.48,616.61
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,854.47,624.82
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,920.07,665.83
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,966.43,693.2
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,964.2,691.12
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,958.6,687.49
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,946.76,680.02
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,931.63,670.46
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,911.43,657.49
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,888.12,642.53
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,860.15,624.46
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,829.41,604.48
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,794.51,581.94
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,757.26,557.61
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,715.97,528.7
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,672.81,497.46
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,627.04,463.8
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,579.87,428.12
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,530.09,389.35
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,479.48,348.77
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,427.63,306.25
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,375.58,262.49
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,321.74,216.71
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,268.42,171.41
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,215.22,127.86
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,154.19,82.54
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,102.83,53.71
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,61.32,45.91
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,60.5,45.51
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,59.63,45.04
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,58.25,44.12
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,51.74,38.8
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,48.84,36.53
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,45.82,34.05
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,41.37,30.17
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,36.78,25.97
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,29.74,19.36
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,22.46,9.74
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,13.19,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,45.02,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,167.19,43.1
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,284.82,222.75
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,370.96,300.4
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,463.69,376.33
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,535.5,430.92
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,609.98,483.93
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,668.65,522.87
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,723.17,557.05
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,771.04,584.45
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,817.72,609.8
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,854.75,632.37
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,889.64,653.36
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,915.44,668.12
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,928.71,674.85
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,943.85,682.46
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,955.81,688.06
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,961.05,690.04
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,962.94,689.98
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,960.21,686.57
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,954.11,681.21
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,942.3,672.94
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,927.2,662.67
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,907.03,648.66
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,883.77,632.81
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,854.88,613.96
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,823.28,593.32
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,788.07,570.56
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,750.56,546.12
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,709.97,518.03
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,667.55,487.71
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,621.85,454.47
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,574.73,419.24
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,524.98,381.26
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,474.37,341.37
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,422.49,299.28
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,370.38,255.92
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,316.82,210.87
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,263.73,166.26
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,210.63,123.32
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,149.66,78.78
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,98.47,51.01
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,60.07,44.53
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,59.21,44.1
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,58.28,43.59
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,56.06,41.97
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,53.72,40.22
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,46.72,34.46
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,44.4,32.57
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,40.29,29.01
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,36.09,25.16
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,28.54,18.13
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,20.72,7.5
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,12.73,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,44.6,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,166.08,23.93
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,285.38,217.95
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,370.47,293.53
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,462.15,366.87
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,533.79,419.95
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,608.15,471.77
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,665.69,510.39
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,719.43,545.06
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,766.8,573.69
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,812.97,600.74
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,849.16,622.56
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,883.25,642.83
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,900.05,651.96
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,923.79,665.67
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,939.66,674.2
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,952.43,680.92
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,958.47,683.51
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,961.18,684.18
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,958.58,682.03
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,952.55,677.87
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,940.72,670.27
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,925.56,660.64
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,905.28,648.04
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,881.88,633.42
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,853.32,615.39
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,821.98,595.43
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,786.56,572.53
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,748.82,547.9
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,707.92,519.32
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,665.14,488.41
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,618.88,454.37
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,571.24,418.38
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,521.44,379.82
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,470.84,339.48
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,418.3,296.53
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,365.55,252.37
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,312.09,207.15
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,259.09,162.46
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,205.73,119.42
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,153.68,82.15
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,92.98,47.81
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,57.49,42.4
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,56.52,41.84
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,55.47,41.18
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,53.9,40.08
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,52.27,38.89
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,45.0,32.89
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,42.19,30.57
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,37.98,26.9
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,33.65,22.93
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,26.9,16.57
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,19.94,5.7
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,12.28,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,55.64,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,188.55,2.32
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,323.07,242.86
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,410.78,321.41
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,505.55,395.55
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,570.56,443.62
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,643.87,494.76
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,700.98,532.53
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,758.06,568.86
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,804.94,597.81
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,841.39,619.25
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,876.77,640.46
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,909.94,659.96
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,935.3,673.69
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,957.77,685.61
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,966.71,690.34
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,971.92,692.92
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,970.99,691.19
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,966.22,687.22
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,963.67,684.71
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,957.75,680.18
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,946.1,672.78
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,931.16,663.37
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,911.63,651.21
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,888.98,637.05
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,860.35,618.76
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,829.02,598.66
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,793.59,576.02
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,755.89,551.14
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,715.0,522.37
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,672.27,491.63
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,626.57,458.03
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,579.51,422.51
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,529.27,383.81
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,478.29,343.38
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,426.36,301.2
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,374.27,257.88
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,313.51,207.62
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,259.58,162.61
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,205.73,119.65
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,153.51,82.83
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,102.29,56.68
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,70.14,52.68
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,68.95,52.0
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,61.27,45.88
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,58.97,44.21
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,56.52,42.37
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,53.05,39.65
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,49.44,36.68
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,43.45,31.5
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,37.23,25.88
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,28.35,17.65
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,19.09,3.59
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,10.46,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,43.34,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,164.03,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,288.28,217.01
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,379.01,299.49
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,476.75,378.41
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,551.46,435.41
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,628.97,491.47
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,689.6,532.78
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,746.06,569.64
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,795.55,601.14
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,843.81,631.09
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,882.33,654.21
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,918.6,675.64
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,935.53,684.26
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,959.32,697.52
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,974.83,705.44
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,986.93,711.33
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,990.17,711.84
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,989.86,710.29
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,987.51,707.88
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,981.66,703.37
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,969.99,695.02
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,954.87,684.61
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,934.45,671.16
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,910.77,655.69
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,881.39,636.64
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,849.13,615.67
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,812.91,591.84
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,774.18,566.21
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,731.47,535.99
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,686.62,503.55
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,639.08,468.35
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,590.03,431.09
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,538.0,390.71
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,484.99,348.38
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,430.25,303.57
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,375.19,257.44
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,319.12,210.04
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,263.39,163.24
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,207.77,118.83
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,153.42,80.96
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,99.72,54.81
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,59.59,44.11
