Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,58.27,43.3
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,56.85,42.37
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,55.27,41.28
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,53.64,40.11
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,50.62,37.74
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,43.42,31.69
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,39.2,28.0
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,34.91,24.02
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,27.24,16.71
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,19.32,1.47
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,10.46,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,36.84,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,165.21,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,300.43,229.68
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,390.77,315.45
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,488.09,395.83
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,561.06,452.37
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,636.64,507.48
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,691.1,544.78
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,751.22,584.61
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,799.04,614.48
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,845.48,642.65
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,882.43,664.04
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,917.09,683.66
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,933.21,691.4
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,956.07,703.78
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,967.83,709.42
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,976.1,713.02
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,977.82,712.4
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,975.87,709.59
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,973.46,707.19
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,967.62,702.69
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,955.51,694.12
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,940.05,683.48
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,919.07,669.72
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,894.97,653.92
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,866.15,634.76
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,834.54,613.71
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,797.49,589.15
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,758.31,562.31
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,713.77,530.06
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,668.18,496.42
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,622.86,462.49
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,575.77,426.31
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,525.99,387.18
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,475.5,346.36
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,417.53,299.08
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,364.28,254.26
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,309.72,207.92
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,255.82,162.47
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,202.02,119.27
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,149.57,82.51
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,98.7,58.01
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,73.33,56.41
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,64.55,49.33
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,62.89,48.2
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,61.0,46.86
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,59.01,45.38
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,54.87,42.01
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,50.53,38.32
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,44.16,32.68
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,37.54,26.57
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,28.2,17.58
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,17.4,0.0
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,10.01,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.64,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,137.97,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,263.37,200.12
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,347.99,282.52
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,439.13,360.19
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,389.2,320.64
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,316.61,260.85
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,369.0,302.5
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,421.78,342.34
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,472.54,379.46
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,523.31,415.44
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,562.61,441.38
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,600.67,465.85
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,749.7,572.54
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,891.92,664.51
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,928.39,684.44
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,958.26,701.22
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,968.27,706.03
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,974.84,708.96
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,972.43,706.4
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,966.57,701.8
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,953.91,693.08
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,937.91,682.31
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,916.41,668.26
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,891.8,652.18
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,862.94,633.38
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,831.3,612.61
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,795.45,588.64
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,757.22,562.31
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,715.04,532.02
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,670.99,499.64
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,621.83,462.65
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,572.25,424.41
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,523.54,385.78
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,472.82,344.37
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,418.33,299.43
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,359.62,250.69
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,305.9,205.76
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,255.85,164.5
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,194.12,115.67
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,140.91,78.57
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,92.16,55.5
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,70.93,54.41
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,65.83,50.43
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,60.27,45.99
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,56.93,43.38
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,53.33,40.49
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,50.47,38.21
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,47.52,35.72
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,41.84,30.66
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,35.97,25.19
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,27.02,16.44
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,17.68,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,9.55,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.55,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,107.57,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,250.64,187.8
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,331.16,266.24
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,417.81,338.07
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,465.23,375.0
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,506.59,404.66
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,557.05,441.55
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,615.07,482.46
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,702.76,542.46
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,791.65,600.77
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,838.9,630.24
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,879.74,655.5
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,917.01,678.18
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,951.77,699.04
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,957.97,701.74
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,970.85,709.15
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,976.4,711.65
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,978.51,712.06
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,975.48,709.27
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,968.98,704.39
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,957.15,696.04
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,941.88,685.57
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,920.52,671.43
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,895.97,655.27
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,866.24,635.57
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,833.68,613.94
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,796.95,589.34
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,757.97,562.44
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,714.54,531.18
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,669.52,498.08
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,622.48,462.64
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,574.08,425.23
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,522.93,384.97
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,471.07,342.93
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,417.57,298.48
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,363.97,252.97
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,302.31,201.05
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,247.77,155.03
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,192.77,111.36
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,139.43,75.13
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,87.78,52.42
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,68.78,52.71
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,67.46,51.91
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,59.88,45.75
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,58.19,44.56
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,56.43,43.25
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,52.92,40.41
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,49.29,37.3
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,43.27,31.92
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,37.05,26.1
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,26.71,15.96
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,15.05,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,8.64,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,107.37,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,250.07,186.0
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,335.61,271.86
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,427.97,350.72
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,459.64,377.43
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,484.28,396.8
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,549.22,445.24
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,623.71,498.12
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,699.08,548.76
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,775.08,597.36
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,824.07,626.96
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,866.28,651.53
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,905.47,673.02
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,942.19,692.44
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,951.05,696.1
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,956.14,697.76
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,953.63,694.8
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,947.31,689.58
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,946.56,688.22
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,942.41,684.7
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,930.62,676.48
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,915.57,666.27
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,895.59,653.14
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,872.58,638.04
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,843.77,619.06
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,812.39,598.3
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,775.21,572.53
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,736.44,545.2
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,693.56,514.39
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,649.47,482.07
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,603.25,447.67
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,556.33,411.84
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,507.08,373.36
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,457.84,333.86
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,406.96,292.47
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,356.83,250.81
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,306.03,208.41
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,256.78,167.84
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,207.43,129.53
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,160.36,98.18
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,114.88,78.14
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,101.07,79.75
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,98.25,77.86
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,94.65,75.28
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,88.7,70.63
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,82.44,65.61
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,73.97,58.59
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,65.11,51.0
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,52.76,40.09
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,39.89,28.47
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,26.1,15.14
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,13.64,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,6.82,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,76.7,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,197.91,144.91
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,281.85,229.1
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,373.14,308.05
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,435.61,360.49
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,500.53,412.33
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,562.09,458.55
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,624.73,503.06
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,701.85,556.72
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,773.24,604.1
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,816.13,629.52
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,857.15,653.15
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,887.94,669.12
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,916.15,683.08
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,929.9,689.17
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,940.38,693.37
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,943.64,693.13
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,943.46,690.88
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,943.0,690.12
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,939.2,687.24
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,922.55,675.53
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,909.42,666.31
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,890.87,653.78
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,869.24,639.26
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,841.62,620.85
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,811.3,600.14
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,775.65,575.18
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,737.97,548.35
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,696.7,518.54
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,653.96,486.97
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,608.01,452.46
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,561.06,416.28
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,511.31,377.24
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,461.2,336.77
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,404.57,290.48
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,352.89,246.95
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,299.6,202.03
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,247.48,158.73
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,195.94,118.65
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,146.56,86.2
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,98.71,66.57
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,87.34,68.41
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,85.29,67.08
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,83.06,65.57
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,79.37,62.76
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,73.82,58.28
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,66.83,52.48
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,59.55,46.2
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,49.24,37.04
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,38.53,27.26
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,25.81,14.51
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,14.55,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,78.31,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,197.27,141.88
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,264.89,214.35
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,338.02,278.05
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,401.98,331.2
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,468.15,383.5
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,543.11,439.23
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,627.78,498.66
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,700.76,547.08
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,774.14,593.77
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,766.29,583.92
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,745.16,566.08
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,674.19,511.91
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,578.7,440.19
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,583.07,440.92
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,584.88,439.02
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,656.46,489.54
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,740.65,546.39
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,765.85,562.11
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,788.19,576.38
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,793.58,579.71
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,796.07,581.22
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,820.37,599.22
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,838.11,612.37
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,786.99,575.74
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,738.16,540.8
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,738.51,543.63
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,729.03,538.73
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,691.12,511.85
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,650.43,482.4
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,603.98,448.12
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,556.49,412.01
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,504.88,371.71
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,449.71,327.86
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,384.74,278.48
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,336.09,242.9
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,298.17,207.26
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,242.27,156.28
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,190.87,115.48
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,138.67,80.32
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,89.63,61.3
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,80.74,63.07
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,78.07,61.16
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,75.15,59.01
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,71.52,56.22
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,67.66,53.16
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,61.38,47.89
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,54.75,42.14
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,44.15,32.7
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,34.82,24.08
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,23.53,12.25
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,13.64,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,113.08,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,261.52,185.36
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,360.94,290.82
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,465.62,378.98
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,546.19,442.73
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,630.11,505.35
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,686.1,544.83
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,748.43,587.35
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,798.9,619.43
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,848.1,649.75
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,885.01,671.11
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,910.31,684.47
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,937.64,699.07
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,962.11,711.66
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,978.07,719.93
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,990.7,726.2
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,996.4,727.51
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,998.53,726.74
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,994.09,722.24
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,986.02,715.61
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,971.43,705.51
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,953.31,693.22
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,931.46,678.38
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,906.22,661.38
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,874.51,640.15
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,839.8,616.9
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,801.45,591.9
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,760.67,564.66
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,715.51,531.82
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,668.54,496.92
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,619.05,459.87
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,568.07,420.52
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,514.88,378.14
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,460.83,333.76
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,404.84,286.84
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,348.7,238.78
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,291.88,190.02
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,235.68,142.81
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,179.48,99.3
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,124.71,65.04
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,71.13,54.45
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,56.36,42.36
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,55.54,41.93
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,54.69,41.47
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,52.58,39.89
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,50.41,38.19
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,43.19,32.06
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,40.24,29.5
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,35.47,25.13
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,30.62,20.41
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,21.84,10.31
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,13.64,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,110.62,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,263.91,182.79
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,364.7,294.3
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,469.77,383.7
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,546.05,445.0
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,620.74,501.57
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,681.51,544.43
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,742.46,585.34
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,790.91,615.1
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,838.09,642.83
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,865.22,657.79
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,899.08,677.31
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,924.59,690.95
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,947.2,702.72
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,958.29,708.06
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,965.71,711.25
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,965.96,710.51
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,962.46,707.46
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,959.1,704.99
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,952.26,700.29
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,939.6,691.24
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,923.54,680.07
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,901.48,665.36
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,876.26,648.58
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,846.85,628.93
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,814.6,607.28
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,775.63,581.22
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,734.68,552.17
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,690.48,519.46
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,645.1,485.15
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,597.89,448.99
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,549.53,410.94
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,498.22,369.56
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,446.51,326.72
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,388.27,278.11
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,334.82,232.21
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,280.41,185.48
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,227.07,140.78
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,174.19,100.11
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,123.19,68.56
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,73.84,57.04
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,65.24,50.12
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,63.28,48.73
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,61.15,47.16
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,58.04,44.71
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,54.75,42.03
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,50.38,38.35
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,45.83,34.33
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,38.82,27.96
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,31.52,21.06
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,21.46,9.14
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,11.82,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,98.94,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,240.37,161.12
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,340.95,275.09
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,444.73,365.12
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,350.62,291.05
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,231.27,191.92
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,207.62,171.37
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,180.64,147.28
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,234.29,190.6
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,273.67,221.36
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,357.51,287.03
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,441.72,350.53
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,645.83,504.59
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,826.2,629.53
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,893.97,671.6
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,955.78,709.89
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,960.39,710.83
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,961.48,710.19
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,957.75,706.18
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,950.48,700.04
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,937.25,690.61
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,920.57,679.01
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,898.33,664.16
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,872.85,647.17
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,843.52,627.08
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,811.23,604.98
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,774.32,580.24
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,734.81,552.85
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,691.12,520.41
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,645.33,485.66
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,597.19,448.42
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,547.52,408.96
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,495.05,366.14
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,441.63,321.37
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,386.62,274.4
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,331.36,226.37
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,275.36,177.81
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,219.88,131.08
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,164.28,88.57
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,110.07,56.18
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,59.93,45.24
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,58.48,44.31
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,56.52,42.87
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,47.45,35.31
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,45.43,33.75
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,43.34,32.08
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,40.71,29.86
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,38.07,27.51
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,31.87,21.88
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,29.05,18.82
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,20.28,7.16
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,11.82,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.55,14.95,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.6,15.2,2.0,0.0,0.0
2018,8,29,5,45,156.5,15.0,1.65,15.5,25.5,105.18,0.0
2018,8,29,6,0,292.0,27.0,1.7,15.8,49.0,250.93,161.61
2018,8,29,6,15,403.0,36.0,1.7,16.25,92.5,354.62,283.75
2018,8,29,6,30,514.0,45.0,1.7,16.7,136.0,459.85,373.77
2018,8,29,6,45,552.0,54.5,1.65,17.1,182.5,518.55,421.64
2018,8,29,7,0,590.0,64.0,1.6,17.5,229.0,578.45,467.48
2018,8,29,7,15,665.5,65.0,1.55,18.05,288.0,657.99,524.85
2018,8,29,7,30,741.0,66.0,1.5,18.6,347.0,735.97,577.98
2018,8,29,7,45,772.5,69.5,1.4,19.15,400.0,785.17,607.95
2018,8,29,8,0,804.0,73.0,1.3,19.7,453.0,833.09,636.02
2018,8,29,8,15,826.5,75.5,1.35,20.2,503.5,869.85,657.67
2018,8,29,8,30,849.0,78.0,1.4,20.7,554.0,895.19,671.49
2018,8,29,8,45,865.0,80.5,1.4,21.2,601.0,921.01,684.96
2018,8,29,9,0,881.0,83.0,1.4,21.7,648.0,943.91,696.41
2018,8,29,9,15,891.0,85.5,1.5,22.0,689.0,957.95,704.14
2018,8,29,9,30,901.0,88.0,1.6,22.3,730.0,968.63,709.89
2018,8,29,9,45,907.5,91.0,1.7,22.65,765.0,973.06,711.6
2018,8,29,10,0,914.0,94.0,1.8,23.0,800.0,973.91,711.18
2018,8,29,10,15,921.0,95.0,1.9,23.2,829.0,969.43,707.89
2018,8,29,10,30,928.0,96.0,2.0,23.4,858.0,961.38,702.42
2018,8,29,10,45,933.5,96.5,2.15,23.6,880.0,947.86,694.04
2018,8,29,11,0,939.0,97.0,2.3,23.8,902.0,930.85,683.37
2018,8,29,11,15,942.5,97.5,2.4,23.85,916.5,908.66,669.21
2018,8,29,11,30,946.0,98.0,2.5,23.9,931.0,883.18,652.84
2018,8,29,11,45,948.0,97.5,2.6,23.95,937.0,852.37,632.83
2018,8,29,12,0,950.0,97.0,2.7,24.0,943.0,818.62,610.69
2018,8,29,12,15,950.0,97.5,2.7,24.2,941.5,781.52,585.14
2018,8,29,12,30,950.0,98.0,2.7,24.4,940.0,741.88,556.79
2018,8,29,12,45,934.0,105.5,2.75,24.6,925.0,695.58,522.26
2018,8,29,13,0,918.0,113.0,2.8,24.8,910.0,648.19,486.22
2018,8,29,13,15,930.0,104.0,2.85,25.0,897.0,602.05,450.46
