Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,30,942.0,95.0,2.9,25.2,884.0,553.17,411.53
2018,8,29,13,45,922.0,100.5,2.95,25.4,853.5,498.83,367.41
2018,8,29,14,0,902.0,106.0,3.0,25.6,823.0,444.91,322.54
2018,8,29,14,15,705.0,181.0,3.05,25.6,727.0,372.92,266.95
2018,8,29,14,30,508.0,256.0,3.1,25.6,631.0,329.36,234.74
2018,8,29,14,45,579.0,212.0,3.15,25.6,618.0,280.14,191.88
2018,8,29,15,0,650.0,168.0,3.2,25.6,605.0,223.47,143.16
2018,8,29,15,15,572.5,179.0,3.2,25.6,545.0,181.79,114.8
2018,8,29,15,30,495.0,190.0,3.2,25.6,485.0,148.96,98.73
2018,8,29,15,45,443.0,185.5,3.2,25.15,433.0,117.46,93.08
2018,8,29,16,0,391.0,181.0,3.2,24.7,381.0,117.19,93.38
2018,8,29,16,15,314.5,171.0,3.2,24.25,321.0,120.17,96.38
2018,8,29,16,30,238.0,161.0,3.2,23.8,261.0,114.13,91.81
2018,8,29,16,45,325.0,125.0,3.25,23.35,241.5,92.22,73.66
2018,8,29,17,0,412.0,89.0,3.3,22.9,222.0,63.91,49.7
2018,8,29,17,15,379.5,77.5,3.2,22.35,182.5,56.81,43.69
2018,8,29,17,30,347.0,66.0,3.1,21.8,143.0,49.37,37.17
2018,8,29,17,45,311.0,51.5,3.05,21.25,106.0,39.29,28.13
2018,8,29,18,0,275.0,37.0,3.0,20.7,69.0,28.77,18.41
2018,8,29,18,15,193.5,24.5,3.05,20.25,41.5,19.34,4.99
2018,8,29,18,30,112.0,12.0,3.1,19.8,14.0,10.91,0.0
2018,8,29,18,45,56.0,6.0,3.1,19.4,7.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,5,15,4.0,1.0,1.45,15.65,1.0,0.0,0.0
2018,8,30,5,30,8.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,8,30,5,45,56.0,14.0,1.7,16.15,18.0,45.41,0.0
2018,8,30,6,0,104.0,26.0,1.8,16.4,34.0,117.66,69.91
2018,8,30,6,15,161.0,42.5,1.85,16.75,65.5,183.94,146.36
2018,8,30,6,30,218.0,59.0,1.9,17.1,97.0,264.23,216.17
2018,8,30,6,45,190.5,78.0,1.95,17.45,119.5,257.69,212.51
2018,8,30,7,0,163.0,97.0,2.0,17.8,142.0,263.79,217.46
2018,8,30,7,15,220.0,118.0,1.9,18.15,192.5,338.83,278.54
2018,8,30,7,30,277.0,139.0,1.8,18.5,243.0,416.09,338.83
2018,8,30,7,45,321.5,155.0,1.75,18.85,293.0,477.59,384.9
2018,8,30,8,0,366.0,171.0,1.7,19.2,343.0,540.0,430.22
2018,8,30,8,15,364.5,192.5,1.6,19.6,380.0,567.63,447.16
2018,8,30,8,30,363.0,214.0,1.5,20.0,417.0,593.3,462.5
2018,8,30,8,45,442.0,210.5,1.4,20.35,478.5,681.74,524.0
2018,8,30,9,0,521.0,207.0,1.3,20.7,540.0,752.12,570.47
2018,8,30,9,15,630.0,181.0,1.3,21.25,609.5,832.54,623.05
2018,8,30,9,30,739.0,155.0,1.3,21.8,679.0,903.85,666.51
2018,8,30,9,45,759.0,154.5,1.25,22.4,716.5,915.81,669.78
2018,8,30,10,0,779.0,154.0,1.2,23.0,754.0,919.09,668.26
2018,8,30,10,15,813.0,144.5,1.35,23.45,791.0,928.63,674.39
2018,8,30,10,30,847.0,135.0,1.5,23.9,828.0,934.24,677.9
2018,8,30,10,45,852.5,136.5,1.6,24.4,849.5,912.94,663.37
2018,8,30,11,0,858.0,138.0,1.7,24.9,871.0,897.62,652.99
2018,8,30,11,15,871.5,133.0,1.9,25.2,888.0,879.79,642.45
2018,8,30,11,30,885.0,128.0,2.1,25.5,905.0,858.57,629.48
2018,8,30,11,45,888.5,127.0,2.3,25.8,911.0,829.68,611.17
2018,8,30,12,0,892.0,126.0,2.5,26.1,917.0,797.96,590.72
2018,8,30,12,15,890.5,126.5,2.65,26.25,914.5,761.24,566.39
2018,8,30,12,30,889.0,127.0,2.8,26.4,912.0,722.27,538.59
2018,8,30,12,45,885.5,127.0,3.0,26.55,901.0,679.54,507.62
2018,8,30,13,0,882.0,127.0,3.2,26.7,890.0,635.1,474.49
2018,8,30,13,15,877.5,125.5,3.3,26.65,871.5,587.4,438.09
2018,8,30,13,30,873.0,124.0,3.4,26.6,853.0,538.5,399.71
2018,8,30,13,45,865.5,123.0,3.5,26.55,827.0,487.63,358.7
2018,8,30,14,0,858.0,122.0,3.6,26.5,801.0,436.24,316.1
2018,8,30,14,15,847.5,121.0,3.7,26.3,768.5,377.83,267.46
2018,8,30,14,30,837.0,120.0,3.8,26.1,736.0,324.53,221.8
2018,8,30,14,45,823.0,118.5,3.9,25.9,697.0,270.6,175.82
2018,8,30,15,0,809.0,117.0,4.0,25.7,658.0,217.84,132.33
2018,8,30,15,15,792.0,113.5,4.0,25.7,613.5,164.65,92.85
2018,8,30,15,30,775.0,110.0,4.0,25.7,569.0,113.41,63.85
2018,8,30,15,45,751.0,106.5,4.1,24.95,520.5,74.11,57.06
2018,8,30,16,0,727.0,103.0,4.2,24.2,472.0,66.58,51.1
2018,8,30,16,15,695.0,98.5,4.15,23.7,420.5,65.64,50.61
2018,8,30,16,30,663.0,94.0,4.1,23.2,369.0,64.66,50.05
2018,8,30,16,45,621.0,87.0,4.1,22.7,316.5,61.64,47.72
2018,8,30,17,0,579.0,80.0,4.1,22.2,264.0,58.47,45.17
2018,8,30,17,15,520.5,71.5,4.05,21.55,213.5,53.82,41.25
2018,8,30,17,30,462.0,63.0,4.0,20.9,163.0,49.01,36.97
2018,8,30,17,45,375.0,51.0,3.9,20.25,117.5,40.75,29.45
2018,8,30,18,0,288.0,39.0,3.8,19.6,72.0,30.42,19.74
2018,8,30,18,15,173.0,24.0,3.8,19.15,41.0,18.96,2.68
2018,8,30,18,30,58.0,9.0,3.8,18.7,10.0,8.19,0.0
2018,8,30,18,45,29.0,4.5,3.8,18.25,5.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.75,17.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,17.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,2.25,14.9,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,2.5,15.2,2.0,0.0,0.0
2018,8,31,5,45,128.5,15.0,2.75,15.5,23.0,88.46,0.0
2018,8,31,6,0,243.0,27.0,3.0,15.8,44.0,215.97,125.1
2018,8,31,6,15,358.5,37.5,3.05,16.2,87.0,325.26,260.93
2018,8,31,6,30,474.0,48.0,3.1,16.6,130.0,433.75,356.03
2018,8,31,6,45,548.0,55.0,3.2,17.0,181.5,514.62,423.54
2018,8,31,7,0,622.0,62.0,3.3,17.4,233.0,599.0,490.24
2018,8,31,7,15,669.5,67.0,3.25,17.95,286.5,662.01,536.77
2018,8,31,7,30,717.0,72.0,3.2,18.5,340.0,720.89,578.12
2018,8,31,7,45,751.5,75.0,3.2,19.0,393.0,771.39,612.08
2018,8,31,8,0,786.0,78.0,3.2,19.5,446.0,820.71,644.18
2018,8,31,8,15,808.5,80.5,3.15,20.1,496.0,856.94,665.64
2018,8,31,8,30,831.0,83.0,3.1,20.7,546.0,890.89,685.13
2018,8,31,8,45,848.5,85.5,3.1,21.3,592.5,908.35,693.28
2018,8,31,9,0,866.0,88.0,3.1,21.9,639.0,932.21,705.95
2018,8,31,9,15,878.5,90.0,3.1,22.5,680.5,947.66,712.81
2018,8,31,9,30,891.0,92.0,3.1,23.1,722.0,959.82,717.59
2018,8,31,9,45,900.0,93.5,3.15,23.7,757.5,964.66,717.99
2018,8,31,10,0,909.0,95.0,3.2,24.3,793.0,966.0,716.26
2018,8,31,10,15,916.5,95.5,3.35,24.8,821.5,961.28,711.69
2018,8,31,10,30,924.0,96.0,3.5,25.3,850.0,953.0,704.9
2018,8,31,10,45,930.0,96.5,3.6,25.8,872.0,939.81,694.65
2018,8,31,11,0,936.0,97.0,3.7,26.3,894.0,923.1,682.19
2018,8,31,11,15,939.5,97.0,3.8,26.6,908.0,900.3,666.27
2018,8,31,11,30,943.0,97.0,3.9,26.9,922.0,874.24,648.22
2018,8,31,11,45,945.0,97.0,4.05,27.2,928.0,843.82,627.44
2018,8,31,12,0,947.0,97.0,4.2,27.5,934.0,810.46,604.56
2018,8,31,12,15,947.0,96.5,4.25,27.6,931.5,772.38,578.4
2018,8,31,12,30,947.0,96.0,4.3,27.7,929.0,731.81,549.13
2018,8,31,12,45,945.5,94.5,4.4,27.8,918.0,687.09,515.71
2018,8,31,13,0,944.0,93.0,4.5,27.9,907.0,640.37,480.04
2018,8,31,13,15,941.0,91.5,4.55,27.85,888.5,591.02,441.76
2018,8,31,13,30,938.0,90.0,4.6,27.8,870.0,540.19,401.24
2018,8,31,13,45,933.5,88.0,4.7,27.75,844.0,487.0,357.88
2018,8,31,14,0,929.0,86.0,4.8,27.7,818.0,432.89,312.51
2018,8,31,14,15,921.5,84.5,4.85,27.5,785.0,377.45,265.13
2018,8,31,14,30,914.0,83.0,4.9,27.3,752.0,321.84,216.86
2018,8,31,14,45,904.0,81.0,4.9,27.05,712.5,265.32,168.16
2018,8,31,15,0,894.0,79.0,4.9,26.8,673.0,209.35,121.81
2018,8,31,15,15,879.5,77.0,4.9,26.8,628.5,153.64,80.85
2018,8,31,15,30,865.0,75.0,4.9,26.8,584.0,99.39,51.58
2018,8,31,15,45,847.0,72.5,4.95,26.1,535.5,60.71,45.6
2018,8,31,16,0,829.0,70.0,5.0,25.4,487.0,59.25,44.68
2018,8,31,16,15,804.0,66.5,4.95,24.9,435.0,49.25,36.45
2018,8,31,16,30,779.0,63.0,4.9,24.4,383.0,47.75,35.39
2018,8,31,16,45,742.0,59.0,4.9,23.9,329.5,45.72,33.84
2018,8,31,17,0,705.0,55.0,4.9,23.4,276.0,43.65,32.18
2018,8,31,17,15,648.5,50.5,4.7,22.65,223.5,41.03,29.99
2018,8,31,17,30,592.0,46.0,4.5,21.9,171.0,38.44,27.66
2018,8,31,17,45,499.0,38.5,4.3,21.2,123.0,30.2,20.25
2018,8,31,18,0,406.0,31.0,4.1,20.5,75.0,25.11,15.08
2018,8,31,18,15,249.5,20.5,4.0,19.95,43.0,17.02,0.0
2018,8,31,18,30,93.0,10.0,3.9,19.4,11.0,9.1,0.0
2018,8,31,18,45,46.5,5.0,3.75,18.85,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,1,5,15,8.0,1.5,1.95,14.85,1.0,0.0,0.0
2018,9,1,5,30,16.0,3.0,2.0,15.1,2.0,0.0,0.0
2018,9,1,5,45,141.0,14.0,2.05,15.35,22.5,94.64,0.0
2018,9,1,6,0,266.0,25.0,2.1,15.6,43.0,227.32,121.98
2018,9,1,6,15,379.0,34.0,2.05,16.05,85.0,334.59,266.8
2018,9,1,6,30,492.0,43.0,2.0,16.5,127.0,439.5,358.35
2018,9,1,6,45,561.0,50.5,1.95,16.95,178.0,517.39,421.96
2018,9,1,7,0,630.0,58.0,1.9,17.4,229.0,598.74,484.52
2018,9,1,7,15,676.0,62.5,1.8,18.05,282.0,655.11,524.36
2018,9,1,7,30,722.0,67.0,1.7,18.7,335.0,717.55,566.47
2018,9,1,7,45,754.0,71.5,1.6,19.35,388.5,767.73,597.76
2018,9,1,8,0,786.0,76.0,1.5,20.0,442.0,816.69,626.92
2018,9,1,8,15,809.5,78.5,1.45,20.65,492.5,853.73,647.46
2018,9,1,8,30,833.0,81.0,1.4,21.3,543.0,888.53,666.06
2018,9,1,8,45,850.5,84.5,1.35,21.95,590.5,907.27,673.68
2018,9,1,9,0,868.0,88.0,1.3,22.6,638.0,932.27,685.47
2018,9,1,9,15,878.0,91.0,1.4,23.1,679.0,946.44,692.76
2018,9,1,9,30,888.0,94.0,1.5,23.6,720.0,957.26,698.08
2018,9,1,9,45,894.0,98.0,1.6,24.15,755.0,961.95,699.45
2018,9,1,10,0,900.0,102.0,1.7,24.7,790.0,963.05,698.7
2018,9,1,10,15,908.0,103.0,1.85,25.1,819.5,959.16,695.9
2018,9,1,10,30,916.0,104.0,2.0,25.5,849.0,951.71,690.88
2018,9,1,10,45,921.5,105.5,2.2,25.9,871.5,938.95,682.96
2018,9,1,11,0,927.0,107.0,2.4,26.3,894.0,922.68,672.69
2018,9,1,11,15,930.5,107.0,2.55,26.55,908.0,899.78,657.95
2018,9,1,11,30,934.0,107.0,2.7,26.8,922.0,873.65,641.03
2018,9,1,11,45,936.0,107.5,2.85,27.05,928.5,843.67,621.42
2018,9,1,12,0,938.0,108.0,3.0,27.3,935.0,810.75,599.68
2018,9,1,12,15,934.0,110.0,3.1,27.4,931.5,772.06,573.89
2018,9,1,12,30,930.0,112.0,3.2,27.5,928.0,731.12,544.46
2018,9,1,12,45,922.0,115.0,3.35,27.6,915.5,686.46,511.72
2018,9,1,13,0,914.0,118.0,3.5,27.7,903.0,640.26,477.01
2018,9,1,13,15,910.0,117.0,3.6,27.65,884.5,591.72,439.82
2018,9,1,13,30,906.0,116.0,3.7,27.6,866.0,541.84,400.51
2018,9,1,13,45,899.5,114.5,3.8,27.6,839.5,489.34,358.01
2018,9,1,14,0,893.0,113.0,3.9,27.6,813.0,436.18,313.79
2018,9,1,14,15,884.0,111.0,3.9,27.45,779.5,381.36,267.38
2018,9,1,14,30,875.0,109.0,3.9,27.3,746.0,326.58,220.35
2018,9,1,14,45,863.0,106.0,3.95,27.15,706.0,270.66,172.85
2018,9,1,15,0,851.0,103.0,4.0,27.0,666.0,207.37,121.63
2018,9,1,15,15,834.5,100.5,4.0,27.0,621.0,152.69,82.2
2018,9,1,15,30,818.0,98.0,4.0,27.0,576.0,99.87,54.64
2018,9,1,15,45,795.5,94.5,3.95,26.45,526.5,66.24,50.16
2018,9,1,16,0,773.0,91.0,3.9,25.9,477.0,65.55,49.9
2018,9,1,16,15,742.0,87.0,3.85,25.4,424.5,64.37,49.2
2018,9,1,16,30,711.0,83.0,3.8,24.9,372.0,57.37,43.52
2018,9,1,16,45,668.0,77.0,3.7,24.45,318.0,54.72,41.48
2018,9,1,17,0,625.0,71.0,3.6,24.0,264.0,51.96,39.25
2018,9,1,17,15,561.5,64.0,3.45,23.2,212.0,48.2,36.09
2018,9,1,17,30,498.0,57.0,3.3,22.4,160.0,44.36,32.67
2018,9,1,17,45,400.0,46.5,3.15,21.55,113.5,37.19,26.13
2018,9,1,18,0,302.0,36.0,3.0,20.7,67.0,29.81,18.72
2018,9,1,18,15,174.5,22.0,2.95,20.15,37.5,17.45,0.0
2018,9,1,18,30,47.0,8.0,2.9,19.6,8.0,7.28,0.0
2018,9,1,18,45,23.5,4.0,2.9,19.0,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.85,18.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,2,5,45,88.0,12.5,1.05,15.6,18.0,62.37,0.0
2018,9,2,6,0,176.0,25.0,1.0,16.0,36.0,171.03,81.37
2018,9,2,6,15,285.5,38.5,0.95,16.55,77.0,275.89,217.69
2018,9,2,6,30,395.0,52.0,0.9,17.1,118.0,380.67,307.44
2018,9,2,6,45,466.5,62.0,0.85,17.65,167.5,460.84,372.53
2018,9,2,7,0,538.0,72.0,0.8,18.2,217.0,544.37,435.61
2018,9,2,7,15,587.0,79.0,0.85,19.0,269.0,608.79,481.5
2018,9,2,7,30,636.0,86.0,0.9,19.8,321.0,673.93,525.87
2018,9,2,7,45,671.5,92.0,0.95,20.6,373.5,726.4,559.53
2018,9,2,8,0,707.0,98.0,1.0,21.4,426.0,778.01,591.59
2018,9,2,8,15,732.5,103.0,1.05,22.15,476.0,818.02,615.04
2018,9,2,8,30,758.0,108.0,1.1,22.9,526.0,850.7,633.29
2018,9,2,8,45,777.5,111.0,1.2,23.7,572.0,878.75,648.91
2018,9,2,9,0,797.0,114.0,1.3,24.5,618.0,904.0,662.62
2018,9,2,9,15,812.0,117.0,1.35,25.05,659.5,922.01,671.56
2018,9,2,9,30,827.0,120.0,1.4,25.6,701.0,936.78,678.56
2018,9,2,9,45,837.5,122.5,1.45,26.1,736.5,943.37,680.6
2018,9,2,10,0,848.0,125.0,1.5,26.6,772.0,946.51,680.66
2018,9,2,10,15,856.0,127.0,1.55,26.9,800.5,943.26,677.38
2018,9,2,10,30,864.0,129.0,1.6,27.2,829.0,927.73,666.5
2018,9,2,10,45,870.0,129.5,1.7,27.45,850.5,914.68,658.16
2018,9,2,11,0,876.0,130.0,1.8,27.7,872.0,898.32,647.68
2018,9,2,11,15,880.0,130.5,1.85,27.85,885.5,877.0,633.75
2018,9,2,11,30,884.0,131.0,1.9,28.0,899.0,852.56,617.86
2018,9,2,11,45,885.0,131.5,1.95,28.15,904.5,822.76,598.44
2018,9,2,12,0,886.0,132.0,2.0,28.3,910.0,790.24,577.18
2018,9,2,12,15,886.5,130.5,2.05,28.35,907.0,753.07,552.19
2018,9,2,12,30,887.0,129.0,2.1,28.4,904.0,713.6,524.34
2018,9,2,12,45,885.5,127.5,2.1,28.45,893.5,670.71,493.17
2018,9,2,13,0,884.0,126.0,2.1,28.5,883.0,625.99,459.97
2018,9,2,13,15,880.0,124.5,2.15,28.45,864.0,578.26,424.15
2018,9,2,13,30,876.0,123.0,2.2,28.4,845.0,529.29,386.3
2018,9,2,13,45,862.5,124.5,2.25,28.35,816.5,477.41,345.19
2018,9,2,14,0,849.0,126.0,2.3,28.3,788.0,420.84,299.59
2018,9,2,14,15,845.5,121.0,2.35,28.1,757.0,366.78,254.67
2018,9,2,14,30,842.0,116.0,2.4,27.9,726.0,312.38,208.66
2018,9,2,14,45,829.0,113.5,2.45,27.75,686.5,257.66,162.82
2018,9,2,15,0,816.0,111.0,2.5,27.6,647.0,204.01,119.78
2018,9,2,15,15,799.0,107.5,2.5,27.6,602.5,150.51,82.05
2018,9,2,15,30,782.0,104.0,2.5,27.6,558.0,98.97,56.21
2018,9,2,15,45,759.0,100.0,2.55,27.05,509.0,70.11,53.26
2018,9,2,16,0,736.0,96.0,2.6,26.5,460.0,62.59,47.3
2018,9,2,16,15,705.0,91.0,2.6,25.95,408.5,61.09,46.33
2018,9,2,16,30,674.0,86.0,2.6,25.4,357.0,59.5,45.25
2018,9,2,16,45,630.5,80.0,2.6,24.9,304.5,56.98,43.33
2018,9,2,17,0,587.0,74.0,2.6,24.4,252.0,54.36,41.24
2018,9,2,17,15,523.0,65.5,2.5,23.5,201.0,49.49,37.15
2018,9,2,17,30,459.0,57.0,2.4,22.6,150.0,44.45,32.68
2018,9,2,17,45,362.5,46.0,2.3,21.7,105.5,36.87,25.78
2018,9,2,18,0,266.0,35.0,2.2,20.8,61.0,27.42,16.5
2018,9,2,18,15,150.5,20.5,2.15,20.25,33.5,16.26,0.0
2018,9,2,18,30,35.0,6.0,2.1,19.7,6.0,5.46,0.0
2018,9,2,18,45,17.5,3.0,2.0,19.15,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,16.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,5,45,77.5,12.0,0.8,15.55,17.0,55.72,0.0
2018,9,3,6,0,155.0,24.0,0.9,15.8,34.0,155.18,63.6
2018,9,3,6,15,261.5,38.0,0.95,16.25,73.5,259.19,204.11
2018,9,3,6,30,368.0,52.0,1.0,16.7,113.0,360.86,292.4
2018,9,3,6,45,440.0,62.0,1.1,17.15,161.0,440.35,358.52
2018,9,3,7,0,512.0,72.0,1.2,17.6,209.0,523.23,423.61
2018,9,3,7,15,561.5,80.0,1.2,18.2,260.5,588.38,471.11
2018,9,3,7,30,611.0,88.0,1.2,18.8,312.0,654.38,517.04
2018,9,3,7,45,646.0,94.0,1.2,19.45,363.0,705.7,550.45
2018,9,3,8,0,681.0,100.0,1.2,20.1,414.0,756.19,582.22
2018,9,3,8,15,707.0,105.0,1.2,20.75,463.5,796.05,605.74
2018,9,3,8,30,733.0,110.0,1.2,21.4,513.0,834.0,627.52
2018,9,3,8,45,752.0,114.5,1.2,22.05,558.5,857.35,639.18
2018,9,3,9,0,771.0,119.0,1.2,22.7,604.0,883.54,652.78
2018,9,3,9,15,786.0,121.5,1.25,23.25,644.5,900.74,661.36
2018,9,3,9,30,801.0,124.0,1.3,23.8,685.0,914.79,668.06
2018,9,3,9,45,812.0,127.0,1.35,24.3,720.0,922.34,670.83
2018,9,3,10,0,823.0,130.0,1.4,24.8,755.0,926.5,671.61
2018,9,3,10,15,831.0,131.5,1.4,25.25,783.0,922.79,666.98
2018,9,3,10,30,839.0,133.0,1.4,25.7,811.0,915.66,660.41
2018,9,3,10,45,845.0,134.5,1.45,26.15,832.5,903.31,651.37
2018,9,3,11,0,851.0,136.0,1.5,26.6,854.0,879.89,635.36
2018,9,3,11,15,854.5,137.0,1.55,26.95,867.5,859.02,621.4
2018,9,3,11,30,858.0,138.0,1.6,27.3,881.0,835.13,605.46
2018,9,3,11,45,860.0,138.0,1.65,27.6,887.0,806.24,586.38
2018,9,3,12,0,862.0,138.0,1.7,27.9,893.0,774.68,565.5
2018,9,3,12,15,862.0,137.5,1.75,28.1,890.5,738.72,540.66
2018,9,3,12,30,862.0,137.0,1.8,28.3,888.0,700.53,513.48
2018,9,3,12,45,859.5,136.0,1.85,28.45,877.0,658.28,482.97
2018,9,3,13,0,857.0,135.0,1.9,28.6,866.0,614.34,450.5
2018,9,3,13,15,852.0,134.5,1.95,28.65,847.5,567.94,415.53
2018,9,3,13,30,847.0,134.0,2.0,28.7,829.0,517.88,376.94
2018,9,3,13,45,839.5,132.0,2.05,28.7,802.5,466.16,336.07
2018,9,3,14,0,832.0,130.0,2.1,28.7,776.0,414.09,293.72
2018,9,3,14,15,821.5,128.0,2.15,28.6,743.0,360.91,249.68
2018,9,3,14,30,811.0,126.0,2.2,28.5,710.0,308.12,205.31
2018,9,3,14,45,797.0,123.0,2.25,28.35,670.5,254.46,160.78
2018,9,3,15,0,783.0,120.0,2.3,28.2,631.0,202.04,119.26
2018,9,3,15,15,764.5,116.5,2.3,28.2,587.0,150.26,83.52
2018,9,3,15,30,746.0,113.0,2.3,28.2,543.0,93.17,53.91
2018,9,3,15,45,721.0,109.0,2.4,27.7,494.5,69.04,52.24
2018,9,3,16,0,696.0,105.0,2.5,27.2,446.0,68.65,52.24
2018,9,3,16,15,662.5,99.5,2.5,26.75,395.0,67.06,51.21
2018,9,3,16,30,629.0,94.0,2.5,26.3,344.0,65.39,50.07
2018,9,3,16,45,583.0,86.5,2.5,25.85,292.0,61.98,47.41
2018,9,3,17,0,537.0,79.0,2.5,25.4,240.0,58.42,44.52
2018,9,3,17,15,471.5,69.5,2.4,24.6,190.0,52.91,39.87
2018,9,3,17,30,406.0,60.0,2.3,23.8,140.0,47.19,34.82
2018,9,3,17,45,311.5,47.0,2.2,23.0,97.0,36.23,25.01
2018,9,3,18,0,217.0,34.0,2.1,22.2,54.0,26.61,15.39
2018,9,3,18,15,120.5,19.5,2.05,21.65,29.5,17.74,0.0
2018,9,3,18,30,24.0,5.0,2.0,21.1,5.0,4.55,0.0
2018,9,3,18,45,12.0,2.5,1.95,20.6,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.8,19.85,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,4,5,45,57.5,11.0,0.85,16.25,14.5,43.17,0.0
2018,9,4,6,0,115.0,22.0,0.9,16.5,29.0,125.79,40.68
2018,9,4,6,15,209.5,39.0,0.95,16.95,67.0,226.67,177.14
2018,9,4,6,30,304.0,56.0,1.0,17.4,105.0,319.95,258.75
2018,9,4,6,45,375.0,69.0,1.0,17.9,152.5,397.07,322.85
2018,9,4,7,0,446.0,82.0,1.0,18.4,200.0,478.71,387.3
2018,9,4,7,15,497.5,92.0,0.95,19.05,251.0,544.05,435.18
2018,9,4,7,30,549.0,102.0,0.9,19.7,302.0,618.05,486.7
2018,9,4,7,45,587.0,109.5,0.85,20.35,353.0,672.46,521.73
2018,9,4,8,0,625.0,117.0,0.8,21.0,404.0,726.15,554.99
2018,9,4,8,15,654.0,123.0,0.8,21.75,453.0,768.87,580.07
2018,9,4,8,30,683.0,129.0,0.8,22.5,502.0,809.81,603.42
2018,9,4,8,45,705.0,133.0,0.75,23.2,547.5,839.78,618.34
2018,9,4,9,0,727.0,137.0,0.7,23.9,593.0,867.23,631.44
2018,9,4,9,15,754.5,136.5,0.7,24.65,637.0,891.78,643.28
2018,9,4,9,30,782.0,136.0,0.7,25.4,681.0,908.19,649.95
2018,9,4,9,45,808.5,131.0,0.7,26.1,719.5,921.37,654.86
2018,9,4,10,0,835.0,126.0,0.7,26.8,758.0,931.05,657.71
2018,9,4,10,15,844.0,127.0,0.75,27.25,786.5,927.55,654.2
2018,9,4,10,30,853.0,128.0,0.8,27.7,815.0,912.0,643.52
2018,9,4,10,45,859.5,129.0,0.9,28.2,836.5,899.91,635.99
2018,9,4,11,0,866.0,130.0,1.0,28.7,858.0,884.51,626.31
2018,9,4,11,15,869.5,130.5,1.05,28.95,871.5,862.83,612.56
2018,9,4,11,30,873.0,131.0,1.1,29.2,885.0,838.1,596.92
2018,9,4,11,45,875.0,131.0,1.15,29.5,890.5,808.8,578.23
2018,9,4,12,0,877.0,131.0,1.2,29.8,896.0,776.77,557.71
2018,9,4,12,15,874.5,132.0,1.25,29.85,892.5,739.83,533.3
2018,9,4,12,30,872.0,133.0,1.3,29.9,889.0,700.76,506.45
2018,9,4,12,45,867.5,132.5,1.4,30.0,877.0,657.24,476.22
2018,9,4,13,0,863.0,132.0,1.5,30.1,865.0,612.18,443.95
2018,9,4,13,15,858.0,131.5,1.55,30.05,846.5,565.48,409.43
2018,9,4,13,30,853.0,131.0,1.6,30.0,828.0,517.64,372.96
2018,9,4,13,45,846.0,129.0,1.7,29.9,801.5,463.12,330.87
2018,9,4,14,0,839.0,127.0,1.8,29.8,775.0,410.89,288.98
2018,9,4,14,15,829.0,124.5,1.85,29.65,742.0,357.11,244.8
2018,9,4,14,30,819.0,122.0,1.9,29.5,709.0,303.68,200.24
2018,9,4,14,45,805.0,119.5,1.95,29.35,669.5,249.98,155.98
2018,9,4,15,0,791.0,117.0,2.0,29.2,630.0,197.5,114.89
2018,9,4,15,15,773.0,113.0,2.0,29.2,585.5,144.99,79.37
2018,9,4,15,30,755.0,109.0,2.0,29.2,541.0,94.6,56.46
2018,9,4,15,45,731.0,105.0,2.1,28.6,492.5,66.73,50.13
2018,9,4,16,0,707.0,101.0,2.2,28.0,444.0,66.21,50.05
2018,9,4,16,15,674.5,95.5,2.25,27.5,393.0,64.51,48.91
2018,9,4,16,30,642.0,90.0,2.3,27.0,342.0,62.7,47.67
2018,9,4,16,45,597.0,83.0,2.3,26.5,290.0,59.56,45.23
2018,9,4,17,0,552.0,76.0,2.3,26.0,238.0,56.28,42.58
2018,9,4,17,15,486.0,66.5,2.2,25.05,188.0,50.65,37.85
2018,9,4,17,30,420.0,57.0,2.1,24.1,138.0,44.81,32.7
2018,9,4,17,45,322.5,45.0,2.05,23.15,95.5,34.78,23.7
2018,9,4,18,0,225.0,33.0,2.0,22.2,53.0,25.89,14.37
2018,9,4,18,15,124.5,18.5,1.9,21.65,28.5,16.83,0.0
2018,9,4,18,30,24.0,4.0,1.8,21.1,4.0,0.0,0.0
2018,9,4,18,45,12.0,2.0,1.7,20.5,2.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,19.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,5,5,45,72.5,11.5,0.95,16.2,15.5,52.17,0.0
2018,9,5,6,0,145.0,23.0,1.0,16.4,31.0,145.3,34.09
2018,9,5,6,15,254.0,37.0,1.0,16.85,70.0,252.77,197.07
2018,9,5,6,30,363.0,51.0,1.0,17.3,109.0,354.82,286.44
2018,9,5,6,45,438.0,60.5,1.05,17.7,157.0,435.55,353.55
2018,9,5,7,0,513.0,70.0,1.1,18.1,205.0,519.75,419.5
2018,9,5,7,15,564.5,77.5,1.1,18.75,256.5,585.64,467.4
2018,9,5,7,30,616.0,85.0,1.1,19.4,308.0,652.47,513.73
2018,9,5,7,45,652.5,91.0,1.1,20.05,359.5,704.96,547.83
2018,9,5,8,0,689.0,97.0,1.1,20.7,411.0,756.68,580.29
2018,9,5,8,15,716.0,101.0,1.1,21.4,460.0,796.11,603.23
2018,9,5,8,30,743.0,105.0,1.1,22.1,509.0,833.65,624.47
2018,9,5,8,45,763.0,108.0,1.15,22.85,554.5,856.61,636.27
2018,9,5,9,0,783.0,111.0,1.2,23.6,600.0,881.92,649.69
2018,9,5,9,15,795.5,115.0,1.25,24.15,640.0,898.39,657.78
2018,9,5,9,30,808.0,119.0,1.3,24.7,680.0,911.66,663.97
2018,9,5,9,45,815.5,123.0,1.4,25.25,714.0,916.91,665.82
2018,9,5,10,0,823.0,127.0,1.5,25.8,748.0,918.76,665.66
2018,9,5,10,15,831.0,129.0,1.6,26.2,776.0,915.44,662.71
2018,9,5,10,30,839.0,131.0,1.7,26.6,804.0,908.68,657.68
2018,9,5,10,45,845.5,131.5,1.8,27.0,825.0,887.5,643.42
2018,9,5,11,0,852.0,132.0,1.9,27.4,846.0,871.77,632.84
2018,9,5,11,15,855.5,133.0,2.0,27.55,859.5,850.78,619.39
2018,9,5,11,30,859.0,134.0,2.1,27.7,873.0,826.77,603.94
2018,9,5,11,45,860.5,134.0,2.2,27.9,878.0,797.38,584.73
2018,9,5,12,0,862.0,134.0,2.3,28.1,883.0,765.33,563.63
2018,9,5,12,15,861.0,134.0,2.35,28.1,880.0,729.02,538.24
2018,9,5,12,30,860.0,134.0,2.4,28.1,877.0,690.53,510.64
2018,9,5,12,45,857.0,133.5,2.5,28.1,866.0,648.38,480.04
2018,9,5,13,0,854.0,133.0,2.6,28.1,855.0,604.56,447.4
2018,9,5,13,15,849.0,131.5,2.65,28.0,836.0,557.43,411.42
2018,9,5,13,30,844.0,130.0,2.7,27.9,817.0,506.42,371.61
2018,9,5,13,45,836.0,128.5,2.7,27.8,790.5,455.02,330.21
2018,9,5,14,0,828.0,127.0,2.7,27.7,764.0,403.32,287.45
2018,9,5,14,15,818.0,124.5,2.75,27.55,731.0,350.12,242.81
2018,9,5,14,30,808.0,122.0,2.8,27.4,698.0,297.28,197.94
2018,9,5,14,45,794.0,119.0,2.8,27.2,658.5,243.83,153.33
2018,9,5,15,0,780.0,116.0,2.8,27.0,619.0,191.62,112.17
2018,9,5,15,15,761.5,113.0,2.8,27.0,575.0,140.48,77.84
2018,9,5,15,30,743.0,110.0,2.8,27.0,531.0,84.13,50.87
2018,9,5,15,45,718.5,105.0,2.8,26.45,482.5,66.85,50.75
2018,9,5,16,0,694.0,100.0,2.8,25.9,434.0,65.65,50.05
2018,9,5,16,15,660.5,95.0,2.8,25.4,383.5,64.28,49.19
2018,9,5,16,30,627.0,90.0,2.8,24.9,333.0,62.84,48.24
2018,9,5,16,45,580.5,82.5,2.8,24.45,281.5,59.31,45.43
2018,9,5,17,0,534.0,75.0,2.8,24.0,230.0,55.61,42.38
2018,9,5,17,15,466.5,66.0,2.7,23.25,181.0,50.39,37.91
2018,9,5,17,30,399.0,57.0,2.6,22.5,132.0,45.01,33.05
2018,9,5,17,45,300.5,44.0,2.5,21.75,90.0,34.02,23.12
2018,9,5,18,0,202.0,31.0,2.4,21.0,48.0,24.33,12.66
2018,9,5,18,15,110.5,17.5,2.3,20.5,26.0,15.92,0.0
2018,9,5,18,30,19.0,4.0,2.2,20.0,4.0,0.0,0.0
2018,9,5,18,45,9.5,2.0,2.15,19.55,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,17.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,16.75,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,6,5,45,76.5,11.5,0.95,15.65,15.5,54.37,0.0
2018,9,6,6,0,153.0,23.0,1.0,15.9,31.0,149.28,17.92
2018,9,6,6,15,268.0,35.5,0.95,16.4,69.5,259.47,201.65
2018,9,6,6,30,383.0,48.0,0.9,16.9,108.0,365.12,294.44
2018,9,6,6,45,460.0,57.5,0.8,17.35,157.0,447.47,361.92
2018,9,6,7,0,537.0,67.0,0.7,17.8,206.0,533.65,427.35
2018,9,6,7,15,588.5,73.0,0.7,18.6,257.5,598.12,473.11
2018,9,6,7,30,640.0,79.0,0.7,19.4,309.0,663.48,517.25
2018,9,6,7,45,676.5,83.5,0.65,20.2,360.5,714.44,548.57
2018,9,6,8,0,713.0,88.0,0.6,21.0,412.0,764.61,578.1
2018,9,6,8,15,739.5,92.0,0.65,21.9,461.5,799.45,597.7
2018,9,6,8,30,766.0,96.0,0.7,22.8,511.0,837.21,619.02
2018,9,6,8,45,786.0,98.5,0.7,23.7,556.5,864.8,632.4
2018,9,6,9,0,806.0,101.0,0.7,24.6,602.0,889.63,643.95
2018,9,6,9,15,823.5,102.0,0.8,25.3,643.5,907.35,653.29
2018,9,6,9,30,841.0,103.0,0.9,26.0,685.0,912.8,654.99
2018,9,6,9,45,856.0,102.5,0.95,26.7,721.0,920.32,657.39
2018,9,6,10,0,871.0,102.0,1.0,27.4,757.0,924.5,657.78
2018,9,6,10,15,878.5,103.0,1.2,27.8,785.0,919.96,656.0
2018,9,6,10,30,886.0,104.0,1.4,28.2,813.0,911.96,651.94
2018,9,6,10,45,891.5,105.0,1.6,28.55,834.0,898.74,644.52
2018,9,6,11,0,897.0,106.0,1.8,28.9,855.0,882.13,634.76
2018,9,6,11,15,899.5,107.0,1.95,29.05,868.0,859.67,621.05
2018,9,6,11,30,902.0,108.0,2.1,29.2,881.0,834.09,605.18
2018,9,6,11,45,903.0,107.5,2.25,29.3,885.5,802.94,585.58
2018,9,6,12,0,904.0,107.0,2.4,29.4,890.0,769.06,563.92
2018,9,6,12,15,905.5,106.0,2.5,29.45,888.0,732.48,539.36
2018,9,6,12,30,907.0,105.0,2.6,29.5,886.0,693.42,511.47
2018,9,6,12,45,908.0,102.5,2.65,29.55,875.5,650.45,479.92
2018,9,6,13,0,909.0,100.0,2.7,29.6,865.0,605.38,446.05
2018,9,6,13,15,905.5,98.5,2.8,29.6,846.5,556.88,408.95
2018,9,6,13,30,902.0,97.0,2.9,29.6,828.0,507.02,369.68
2018,9,6,13,45,896.0,96.0,2.95,29.55,802.0,455.35,327.82
2018,9,6,14,0,890.0,95.0,3.0,29.5,776.0,402.97,284.23
2018,9,6,14,15,881.5,93.0,3.05,29.4,742.5,348.55,238.26
2018,9,6,14,30,873.0,91.0,3.1,29.3,709.0,294.13,191.84
2018,9,6,14,45,862.0,88.5,3.15,29.15,670.0,239.07,145.8
2018,9,6,15,0,851.0,86.0,3.2,29.0,631.0,184.72,103.21
2018,9,6,15,15,834.5,84.0,3.2,29.0,586.5,131.16,68.21
2018,9,6,15,30,818.0,82.0,3.2,29.0,542.0,69.91,40.61
2018,9,6,15,45,798.0,78.5,3.25,28.55,494.0,55.78,41.11
2018,9,6,16,0,778.0,75.0,3.3,28.1,446.0,54.63,40.4
2018,9,6,16,15,751.0,70.5,3.25,27.65,395.0,52.62,38.93
2018,9,6,16,30,724.0,66.0,3.2,27.2,344.0,50.5,37.35
2018,9,6,16,45,683.5,61.5,3.15,26.75,292.0,48.21,35.57
2018,9,6,17,0,643.0,57.0,3.1,26.3,240.0,45.88,33.68
2018,9,6,17,15,580.0,51.0,2.95,25.5,189.5,38.54,27.41
2018,9,6,17,30,517.0,45.0,2.8,24.7,139.0,35.05,24.24
2018,9,6,17,45,412.0,36.5,2.65,23.9,95.5,29.23,18.81
2018,9,6,18,0,307.0,28.0,2.5,23.1,52.0,23.34,11.0
2018,9,6,18,15,165.0,15.5,2.45,22.6,27.0,14.1,0.0
2018,9,6,18,30,23.0,3.0,2.4,22.1,2.0,0.0,0.0
2018,9,6,18,45,11.5,1.5,2.35,21.6,1.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.55,18.65,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,7,5,45,143.0,10.5,1.3,17.35,18.0,91.42,0.0
2018,9,7,6,0,286.0,21.0,1.3,17.8,36.0,225.42,0.0
2018,9,7,6,15,420.0,28.0,1.35,18.5,78.5,350.91,269.1
2018,9,7,6,30,554.0,35.0,1.4,19.2,121.0,460.79,366.92
2018,9,7,6,45,625.0,40.0,1.45,19.85,172.5,539.04,430.3
2018,9,7,7,0,696.0,45.0,1.5,20.5,224.0,620.28,491.95
2018,9,7,7,15,740.0,48.5,1.4,21.3,278.0,680.29,533.16
2018,9,7,7,30,784.0,52.0,1.3,22.1,332.0,732.36,566.23
2018,9,7,7,45,814.0,54.5,1.25,22.9,385.0,778.8,594.14
2018,9,7,8,0,844.0,57.0,1.2,23.7,438.0,824.03,620.02
2018,9,7,8,15,865.0,59.5,1.2,24.65,489.0,859.51,638.8
2018,9,7,8,30,886.0,62.0,1.2,25.6,540.0,892.59,655.62
2018,9,7,8,45,902.0,63.5,1.2,26.55,586.5,917.07,666.57
2018,9,7,9,0,918.0,65.0,1.2,27.5,633.0,938.5,675.54
2018,9,7,9,15,925.0,68.5,1.3,28.1,674.0,950.73,681.2
2018,9,7,9,30,932.0,72.0,1.4,28.7,715.0,959.35,684.78
2018,9,7,9,45,935.5,77.5,1.5,29.3,750.5,963.36,685.59
2018,9,7,10,0,939.0,83.0,1.6,29.9,786.0,963.55,684.15
2018,9,7,10,15,946.0,83.5,1.7,30.25,814.5,957.58,679.68
2018,9,7,10,30,953.0,84.0,1.8,30.6,843.0,947.95,673.05
2018,9,7,10,45,958.0,84.5,1.9,30.95,864.5,932.89,663.1
2018,9,7,11,0,963.0,85.0,2.0,31.3,886.0,914.26,650.96
2018,9,7,11,15,965.5,85.5,2.1,31.4,899.5,890.02,635.92
2018,9,7,11,30,968.0,86.0,2.2,31.5,913.0,862.47,618.69
2018,9,7,11,45,969.5,85.5,2.3,31.65,918.0,829.97,598.02
2018,9,7,12,0,971.0,85.0,2.4,31.8,923.0,794.48,575.25
2018,9,7,12,15,969.5,86.0,2.45,31.8,920.0,755.46,549.87
2018,9,7,12,30,968.0,87.0,2.5,31.8,917.0,713.92,520.43
2018,9,7,12,45,964.5,87.5,2.6,31.75,905.5,668.39,487.84
2018,9,7,13,0,961.0,88.0,2.7,31.7,894.0,620.93,452.89
2018,9,7,13,15,957.5,87.0,2.8,31.6,874.5,570.48,414.81
2018,9,7,13,30,954.0,86.0,2.9,31.5,855.0,518.55,374.36
2018,9,7,13,45,948.0,85.0,2.95,31.35,828.0,464.33,330.87
2018,9,7,14,0,942.0,84.0,3.0,31.2,801.0,409.31,285.49
2018,9,7,14,15,933.5,83.0,3.1,30.95,767.0,352.95,238.25
2018,9,7,14,30,925.0,82.0,3.2,30.7,733.0,296.52,190.45
2018,9,7,14,45,913.5,80.0,3.3,30.45,692.5,238.92,142.67
2018,9,7,15,0,902.0,78.0,3.4,30.2,652.0,182.05,98.71
2018,9,7,15,15,886.5,76.0,3.4,30.2,606.0,125.81,62.88
2018,9,7,15,30,871.0,74.0,3.4,30.2,560.0,71.17,43.57
2018,9,7,15,45,850.5,71.5,3.55,29.45,510.5,60.36,44.77
2018,9,7,16,0,830.0,69.0,3.7,28.7,461.0,58.79,43.78
2018,9,7,16,15,801.0,65.5,3.7,28.1,407.5,49.37,36.13
2018,9,7,16,30,772.0,62.0,3.7,27.5,354.0,47.83,35.05
2018,9,7,16,45,729.5,58.0,3.7,26.9,300.0,45.76,33.47
2018,9,7,17,0,687.0,54.0,3.7,26.3,246.0,43.69,31.8
2018,9,7,17,15,620.5,48.5,3.65,25.35,193.5,40.2,28.83
2018,9,7,17,30,554.0,43.0,3.6,24.4,141.0,33.63,23.02
2018,9,7,17,45,440.0,35.0,3.5,23.5,96.0,28.14,17.83
2018,9,7,18,0,326.0,27.0,3.4,22.6,51.0,22.63,9.47
2018,9,7,18,15,175.0,15.0,3.3,22.05,26.5,13.64,0.0
2018,9,7,18,30,24.0,3.0,3.2,21.5,2.0,0.0,0.0
2018,9,7,18,45,12.0,1.5,3.1,20.95,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.0,20.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.9,20.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,19.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.65,19.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.2,18.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.95,18.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,18.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,8,5,45,144.5,10.0,1.85,17.2,17.0,91.62,0.0
2018,9,8,6,0,289.0,20.0,1.9,17.6,34.0,224.75,0.0
2018,9,8,6,15,432.5,27.0,2.0,18.2,78.0,348.62,267.42
2018,9,8,6,30,576.0,34.0,2.1,18.8,122.0,473.88,379.35
2018,9,8,6,45,646.5,38.5,2.25,19.45,174.0,551.62,443.68
2018,9,8,7,0,717.0,43.0,2.4,20.1,226.0,632.26,506.38
2018,9,8,7,15,760.5,46.5,2.4,20.9,280.5,684.49,543.65
2018,9,8,7,30,804.0,50.0,2.4,21.7,335.0,744.46,584.48
2018,9,8,7,45,833.0,52.5,2.4,22.5,388.5,790.5,613.5
2018,9,8,8,0,862.0,55.0,2.4,23.3,442.0,835.2,640.57
2018,9,8,8,15,882.5,57.0,2.45,24.05,493.0,869.84,660.45
2018,9,8,8,30,903.0,59.0,2.5,24.8,544.0,902.03,678.35
2018,9,8,8,45,917.5,60.5,2.55,25.55,590.5,925.28,690.03
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,945.41,699.64
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,957.2,704.65
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,965.23,707.37
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,967.04,705.76
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,964.96,701.85
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,959.46,696.86
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,950.25,689.62
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,934.54,677.8
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,915.27,663.82
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,890.34,647.34
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,862.11,628.7
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,829.16,606.72
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,793.29,582.71
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,754.17,556.49
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,712.45,526.33
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,666.07,492.15
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,617.62,455.53
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,566.32,416.02
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,513.63,374.22
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,459.37,329.93
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,404.25,283.72
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,347.06,235.1
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,289.87,186.14
