Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,232.15,137.91
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,175.11,93.83
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,118.64,58.48
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,63.77,47.46
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,57.02,42.16
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,55.36,41.06
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,53.18,39.46
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,44.89,32.64
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,42.29,30.58
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,39.63,28.38
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,36.39,25.58
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,33.18,22.6
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,25.21,15.29
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,19.97,6.36
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,12.28,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,76.61,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,191.01,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,331.76,256.05
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,454.65,369.9
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,537.83,439.96
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,623.78,507.97
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,686.87,553.91
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,750.19,597.33
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,799.85,628.75
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,839.54,651.78
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,876.54,672.38
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,911.16,690.72
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,934.91,701.16
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,955.56,709.43
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,968.7,713.92
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,978.29,716.29
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,982.02,714.55
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,981.98,710.61
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,974.52,705.33
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,963.32,697.75
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,948.15,686.99
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,929.26,673.92
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,903.64,657.18
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,874.63,638.21
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,840.7,616.12
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,803.73,591.78
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,763.43,564.86
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,720.62,533.8
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,673.26,498.74
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,624.09,461.42
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,572.42,421.47
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,519.32,379.16
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,463.4,333.46
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,406.73,285.88
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,349.19,236.82
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,291.62,187.43
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,232.96,138.48
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,175.08,94.09
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,117.93,59.16
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,62.44,46.65
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,59.88,44.84
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,58.26,43.76
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,48.97,36.16
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,47.38,35.01
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,45.27,33.36
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,43.16,31.62
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,39.63,28.55
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,33.09,22.68
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,27.1,16.91
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,21.1,5.1
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,11.37,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,8.64,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,196.57,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,336.21,256.63
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,457.52,370.38
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,538.38,438.29
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,622.26,504.3
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,683.32,548.61
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,736.54,584.69
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,784.16,614.74
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,830.46,642.52
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,865.42,662.09
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,897.99,679.66
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,921.7,690.98
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,942.32,700.22
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,955.43,705.73
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,964.84,709.0
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,967.24,708.39
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,965.83,705.51
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,959.73,700.29
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,949.92,692.82
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,934.75,681.98
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,915.94,668.87
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,890.98,652.16
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,862.65,633.23
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,829.45,610.98
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,793.22,586.59
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,752.77,558.77
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,709.86,527.23
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,663.18,492.08
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,614.66,454.74
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,563.36,414.76
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,510.62,372.48
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,455.66,327.26
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,399.96,280.28
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,342.63,231.34
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,285.3,182.22
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,227.29,134.07
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,170.08,90.75
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,113.27,57.05
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,61.33,45.61
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,59.8,44.66
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,50.53,37.16
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,49.35,36.4
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,48.18,35.61
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,45.7,33.66
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,43.2,31.58
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,39.25,28.14
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,32.32,21.92
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,25.87,15.71
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,19.34,1.45
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,10.46,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,142.81,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,308.61,234.01
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,436.09,354.93
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,513.67,421.45
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,602.72,492.77
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,666.26,540.34
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,730.14,585.68
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,778.48,617.6
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,817.01,641.33
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,852.52,662.26
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,885.7,681.06
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,909.91,693.58
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,931.11,704.0
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,945.04,710.19
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,955.47,714.18
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,958.94,713.66
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,958.71,710.9
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,951.81,704.84
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,941.23,696.5
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,925.31,684.89
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,905.79,670.99
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,881.0,653.73
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,852.85,634.26
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,819.95,611.8
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,784.07,587.2
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,743.75,558.87
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,700.88,526.85
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,654.61,491.6
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,606.25,453.88
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,554.5,412.85
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,501.35,369.52
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,446.65,323.85
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,391.18,276.36
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,333.83,226.61
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,276.43,176.76
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,218.3,128.09
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,160.93,84.61
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,104.64,52.03
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,57.38,42.78
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,55.41,41.44
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,53.33,39.97
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,51.07,38.28
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,42.92,31.47
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,40.62,29.62
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,38.3,27.66
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,35.01,24.72
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,31.76,21.61
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,23.4,13.64
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,17.64,0.0
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,9.55,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,140.33,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,304.0,228.32
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,429.04,349.45
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,504.16,414.35
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,590.4,483.76
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,653.07,530.86
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,716.18,575.79
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,764.37,608.04
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,802.84,632.23
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,838.54,653.83
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,871.93,673.36
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,895.7,685.81
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,916.43,696.15
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,929.47,702.52
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,939.02,706.71
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,941.89,706.44
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,941.09,703.92
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,934.59,698.72
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,924.46,691.24
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,909.49,680.63
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,890.94,667.71
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,866.32,650.65
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,838.38,631.39
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,806.12,609.38
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,770.86,585.17
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,731.31,556.89
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,689.32,525.13
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,643.28,489.87
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,595.45,452.27
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,545.1,411.73
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,493.3,368.82
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,439.06,322.82
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,383.93,274.95
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,327.77,225.55
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,271.56,176.08
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,214.55,127.85
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,158.34,85.18
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,102.22,53.15
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,59.29,45.23
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,57.71,44.18
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,56.02,43.02
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,46.9,35.34
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,45.24,34.06
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,43.05,32.26
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,40.87,30.36
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,37.28,27.07
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,30.9,21.12
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,24.39,14.44
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,17.8,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,9.55,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,121.27,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,281.23,207.82
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,402.69,327.28
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,485.35,398.58
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,566.78,464.41
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,631.12,512.98
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,695.95,559.34
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,744.73,591.81
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,792.34,622.27
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,820.86,638.59
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,855.62,659.09
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,880.51,672.51
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,902.51,683.95
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,916.64,689.81
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,927.35,693.5
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,930.85,693.1
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,930.74,690.54
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,924.86,685.18
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,915.36,677.63
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,899.46,665.53
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,880.07,651.31
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,855.62,635.12
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,827.91,616.7
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,796.03,595.0
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,761.22,571.24
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,721.48,543.48
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,679.34,512.56
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,634.1,478.45
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,586.94,441.87
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,536.51,401.81
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,484.75,359.44
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,431.3,314.54
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,377.11,267.8
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,321.31,219.07
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,265.5,170.41
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,209.22,123.45
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,153.82,82.29
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,98.58,52.13
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,60.53,46.11
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,58.63,44.8
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,49.26,37.03
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,48.06,36.2
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,46.86,35.34
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,43.93,32.9
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,40.94,30.3
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,36.92,26.63
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,30.14,20.35
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,23.16,13.11
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,16.03,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,8.64,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,143.2,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,305.66,222.11
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,423.68,343.13
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,505.74,413.13
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,590.99,481.1
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,653.13,526.38
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,715.68,569.15
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,754.29,592.5
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,799.63,619.56
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,834.75,636.82
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,867.53,651.46
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,891.4,659.16
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,912.27,664.37
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,924.42,672.5
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,933.04,678.42
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,935.55,680.32
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,934.33,679.75
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,927.73,675.83
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,917.49,669.57
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,901.9,659.69
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,882.75,647.44
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,857.59,631.63
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,829.15,613.49
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,796.45,591.92
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,760.8,568.17
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,720.48,539.51
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,677.8,507.88
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,631.76,473.26
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,583.93,436.29
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,533.47,396.35
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,481.64,354.1
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,426.43,308.43
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,373.5,263.81
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,319.14,216.18
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,261.22,165.39
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,204.8,118.91
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,149.24,78.55
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,93.89,49.78
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,59.93,45.32
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,58.31,44.27
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,49.36,36.89
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,47.79,35.76
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,46.19,34.56
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,43.64,32.45
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,41.08,30.22
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,33.97,23.88
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,30.3,20.29
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,22.88,12.42
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,16.37,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,115.82,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,281.53,201.09
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,406.8,331.99
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,492.03,406.52
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,580.86,479.57
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,645.26,529.18
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,710.2,576.6
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,759.63,610.46
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,799.48,636.13
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,836.57,658.97
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,871.4,679.66
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,896.47,692.9
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,918.55,703.94
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,932.07,710.13
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,941.99,714.05
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,944.59,713.02
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,943.45,709.71
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,937.55,704.21
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,927.93,696.41
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,912.25,684.56
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,892.95,670.43
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,868.98,653.61
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,841.58,634.5
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,808.05,611.44
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,771.51,586.18
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,730.92,556.42
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,687.8,523.69
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,641.04,487.46
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,592.28,448.74
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,540.58,406.93
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,487.45,362.71
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,432.17,315.45
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,376.16,266.49
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,318.84,216.15
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,261.58,166.16
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,203.47,117.95
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,146.19,76.49
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,89.73,48.34
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,59.52,45.39
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,57.89,44.29
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,48.99,36.89
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,46.96,35.33
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,44.87,33.68
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,42.65,31.84
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,40.47,29.9
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,35.94,25.74
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,28.76,19.04
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,21.7,11.08
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,15.46,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,122.68,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,291.87,203.7
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,423.87,345.29
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,509.82,420.16
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,599.09,492.82
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,661.81,540.62
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,724.83,586.04
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,765.54,612.8
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,812.8,643.36
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,848.09,663.89
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,881.03,682.26
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,905.45,694.29
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,926.76,704.04
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,939.57,708.1
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,948.86,709.9
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,952.35,708.09
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,952.07,703.98
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,944.08,695.14
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,932.37,684.14
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,914.82,670.16
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,893.67,654.07
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,868.2,636.4
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,839.35,616.6
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,805.27,593.26
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,768.21,567.92
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,727.13,539.76
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,683.56,508.48
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,635.98,473.04
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,586.57,435.16
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,534.72,394.49
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,481.53,351.4
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,426.47,305.48
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,370.71,257.83
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,313.07,208.19
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,255.51,158.92
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,197.35,111.8
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,140.14,71.7
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,84.29,45.71
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,58.85,44.37
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,56.83,42.97
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,54.71,41.44
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,45.9,34.1
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,44.16,32.77
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,41.49,30.56
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,38.82,28.2
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,35.15,24.83
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,28.91,18.96
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,20.93,9.75
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,13.64,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,118.45,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,283.84,190.8
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,414.95,335.66
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,499.78,409.46
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,588.01,481.01
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,651.25,528.73
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,714.89,574.03
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,754.25,599.38
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,800.24,628.52
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,835.52,648.58
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,868.44,666.43
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,892.66,677.74
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,913.79,686.79
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,926.21,691.59
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,935.03,694.21
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,936.55,692.2
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,934.34,688.02
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,927.82,682.73
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,917.61,675.15
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,901.58,663.98
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,881.98,650.54
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,856.64,634.12
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,827.99,615.36
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,794.55,592.96
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,758.13,568.37
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,717.97,539.49
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,675.35,508.01
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,628.45,472.42
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,579.7,434.36
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,528.24,393.27
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,475.44,349.81
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,420.19,303.2
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,364.31,254.94
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,307.63,205.6
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,251.08,156.87
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,194.09,110.66
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,138.02,71.88
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,82.25,46.99
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,60.79,46.29
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,50.98,38.24
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,49.85,37.56
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,48.25,36.39
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,46.64,35.16
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,44.1,33.04
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,41.58,30.79
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,33.57,23.58
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,29.03,19.09
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,20.62,8.66
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,12.73,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,100.59,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,260.59,168.56
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,397.72,322.21
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,482.44,397.44
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,566.08,466.38
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,631.55,516.59
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,697.5,564.25
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,747.28,597.47
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,795.8,628.36
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,823.86,643.59
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,857.93,662.68
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,883.18,675.12
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,905.4,685.31
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,919.38,691.1
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,929.95,694.79
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,933.36,693.12
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,933.1,689.28
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,926.03,683.79
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,915.26,676.02
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,898.47,664.78
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,878.1,651.16
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,852.86,633.85
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,824.29,614.34
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,790.57,591.56
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,753.93,566.47
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,713.17,536.55
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,670.05,504.21
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,622.94,468.21
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,574.13,429.9
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,522.83,388.75
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,470.29,345.35
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,415.81,299.21
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,360.8,251.61
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,304.06,202.43
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,247.55,154.04
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,190.55,108.32
