Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,81.72,44.01
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,55.35,41.68
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,54.75,41.33
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,52.57,39.75
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,50.31,38.07
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,47.92,36.17
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,45.5,34.16
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,38.11,27.65
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,34.56,24.3
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,28.22,18.22
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,21.79,8.09
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,13.19,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,45,26.5,3.0,0.9,12.9,3.0,0.0,0.0
2018,9,29,6,0,53.0,6.0,0.9,13.0,6.0,5.46,0.0
2018,9,29,6,15,210.5,18.5,0.95,13.45,36.0,172.39,0.0
2018,9,29,6,30,368.0,31.0,1.0,13.9,66.0,316.68,241.36
2018,9,29,6,45,400.0,42.5,1.05,14.3,102.5,364.1,295.13
2018,9,29,7,0,432.0,54.0,1.1,14.7,139.0,413.17,338.94
2018,9,29,7,15,351.0,80.0,1.05,15.15,162.5,392.41,322.79
2018,9,29,7,30,270.0,106.0,1.0,15.6,186.0,353.39,290.8
2018,9,29,7,45,417.0,104.0,1.0,16.0,253.5,486.26,396.32
2018,9,29,8,0,564.0,102.0,1.0,16.4,321.0,616.39,492.48
2018,9,29,8,15,413.0,146.5,0.95,16.95,318.5,543.71,432.35
2018,9,29,8,30,262.0,191.0,0.9,17.5,316.0,454.12,360.27
2018,9,29,8,45,368.5,189.0,0.9,18.0,383.0,540.0,425.38
2018,9,29,9,0,475.0,187.0,0.9,18.5,450.0,644.07,499.0
2018,9,29,9,15,654.5,143.0,1.0,19.05,533.5,753.85,575.78
2018,9,29,9,30,834.0,99.0,1.1,19.6,617.0,849.03,637.77
2018,9,29,9,45,868.5,92.5,1.2,20.1,657.5,855.81,639.96
2018,9,29,10,0,903.0,86.0,1.3,20.6,698.0,866.89,646.22
2018,9,29,10,15,911.0,86.5,1.45,20.95,725.0,859.75,641.38
2018,9,29,10,30,919.0,87.0,1.6,21.3,752.0,849.05,634.35
2018,9,29,10,45,924.0,88.5,1.8,21.7,771.5,833.44,624.38
2018,9,29,11,0,929.0,90.0,2.0,22.1,791.0,814.34,611.91
2018,9,29,11,15,932.0,90.0,2.1,22.25,802.0,788.82,594.69
2018,9,29,11,30,935.0,90.0,2.2,22.4,813.0,760.11,575.24
2018,9,29,11,45,935.5,90.0,2.35,22.6,816.0,726.63,551.65
2018,9,29,12,0,936.0,90.0,2.5,22.8,819.0,690.36,524.69
2018,9,29,12,15,937.0,89.0,2.55,22.85,814.5,650.83,494.52
2018,9,29,12,30,938.0,88.0,2.6,22.9,810.0,608.81,461.76
2018,9,29,12,45,938.0,85.5,2.65,22.95,797.0,562.63,425.04
2018,9,29,13,0,938.0,83.0,2.7,23.0,784.0,514.43,385.72
2018,9,29,13,15,933.0,82.5,2.75,22.95,763.0,463.98,343.65
2018,9,29,13,30,928.0,82.0,2.8,22.9,742.0,412.3,299.41
2018,9,29,13,45,911.5,83.5,2.85,22.85,710.5,357.59,252.07
2018,9,29,14,0,895.0,85.0,2.9,22.8,679.0,303.25,204.56
2018,9,29,14,15,893.5,80.5,2.95,22.65,646.5,248.04,156.49
2018,9,29,14,30,892.0,76.0,3.0,22.5,614.0,192.22,110.41
2018,9,29,14,45,753.5,107.5,3.0,22.3,540.0,141.9,80.41
2018,9,29,15,0,615.0,139.0,3.0,22.1,466.0,106.35,70.4
2018,9,29,15,15,558.5,136.0,3.0,22.1,413.0,89.71,71.26
2018,9,29,15,30,502.0,133.0,3.0,22.1,360.0,90.01,71.77
2018,9,29,15,45,617.0,99.0,2.95,21.5,345.5,68.46,53.68
2018,9,29,16,0,732.0,65.0,2.9,20.9,331.0,50.42,38.36
2018,9,29,16,15,699.5,59.0,2.8,20.4,281.5,46.83,35.4
2018,9,29,16,30,667.0,53.0,2.7,19.9,232.0,43.11,32.2
2018,9,29,16,45,595.0,47.5,2.6,19.45,181.0,39.57,29.0
2018,9,29,17,0,523.0,42.0,2.5,19.0,130.0,33.02,22.99
2018,9,29,17,15,394.0,33.5,2.35,18.4,86.0,27.03,17.14
2018,9,29,17,30,265.0,25.0,2.2,17.8,42.0,21.03,5.7
2018,9,29,17,45,132.5,12.5,2.0,17.15,21.0,11.37,0.0
2018,9,29,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,45,14.5,2.5,0.75,14.85,2.5,0.0,0.0
2018,9,30,6,0,29.0,5.0,0.8,14.9,5.0,0.0,0.0
2018,9,30,6,15,125.5,18.5,0.9,15.1,29.0,92.82,0.0
2018,9,30,6,30,222.0,32.0,1.0,15.3,53.0,222.71,167.09
2018,9,30,6,45,246.5,48.0,1.1,15.45,85.0,263.84,213.53
2018,9,30,7,0,271.0,64.0,1.2,15.6,117.0,306.7,252.22
2018,9,30,7,15,387.0,72.5,1.2,16.0,172.5,407.8,335.85
2018,9,30,7,30,503.0,81.0,1.2,16.4,228.0,521.21,424.56
2018,9,30,7,45,507.5,94.0,1.25,16.75,266.5,550.55,445.28
2018,9,30,8,0,512.0,107.0,1.3,17.1,305.0,570.72,458.98
2018,9,30,8,15,390.0,149.0,1.25,17.7,311.5,526.24,420.25
2018,9,30,8,30,268.0,191.0,1.2,18.3,318.0,458.43,364.39
2018,9,30,8,45,320.0,202.0,1.15,18.9,368.0,513.13,404.51
2018,9,30,9,0,372.0,213.0,1.1,19.5,418.0,567.32,442.08
2018,9,30,9,15,499.5,190.0,1.0,19.95,486.0,663.26,509.6
2018,9,30,9,30,627.0,167.0,0.9,20.4,554.0,748.8,566.63
2018,9,30,9,45,617.0,181.5,0.8,20.85,579.5,747.72,560.68
2018,9,30,10,0,607.0,196.0,0.7,21.3,605.0,743.68,553.89
2018,9,30,10,15,657.0,186.0,0.7,21.45,644.5,762.05,565.65
2018,9,30,10,30,707.0,176.0,0.7,21.6,684.0,776.19,574.17
2018,9,30,10,45,631.5,213.0,0.7,21.75,676.0,733.24,542.19
2018,9,30,11,0,556.0,250.0,0.7,21.9,668.0,686.33,508.22
2018,9,30,11,15,498.5,278.0,0.75,21.95,656.5,648.64,481.44
2018,9,30,11,30,441.0,306.0,0.8,22.0,645.0,611.1,454.39
2018,9,30,11,45,412.5,316.0,0.85,22.05,634.0,578.21,430.95
2018,9,30,12,0,384.0,326.0,0.9,22.1,623.0,542.44,405.22
2018,9,30,12,15,488.0,281.0,0.9,22.1,656.0,546.5,408.53
2018,9,30,12,30,592.0,236.0,0.9,22.1,689.0,539.56,402.8
2018,9,30,12,45,448.5,269.0,0.9,22.15,609.0,459.83,343.51
2018,9,30,13,0,305.0,302.0,0.9,22.2,529.0,393.12,294.06
2018,9,30,13,15,214.0,278.0,0.95,22.2,435.0,315.73,237.03
2018,9,30,13,30,123.0,254.0,1.0,22.2,341.0,252.93,190.62
2018,9,30,13,45,213.5,261.5,1.05,22.2,405.0,269.77,200.8
2018,9,30,14,0,304.0,269.0,1.1,22.2,469.0,280.96,204.9
2018,9,30,14,15,334.0,249.5,1.15,22.1,458.5,250.86,179.31
2018,9,30,14,30,364.0,230.0,1.2,22.0,448.0,217.71,152.23
2018,9,30,14,45,352.5,211.5,1.3,21.85,410.5,178.54,124.82
2018,9,30,15,0,341.0,193.0,1.4,21.7,373.0,141.03,103.82
2018,9,30,15,15,316.5,183.0,1.4,21.7,338.0,127.09,102.73
2018,9,30,15,30,292.0,173.0,1.4,21.7,303.0,121.58,98.46
2018,9,30,15,45,210.5,158.5,1.55,21.3,246.5,112.58,91.34
2018,9,30,16,0,129.0,144.0,1.7,20.9,190.0,107.93,87.8
2018,9,30,16,15,93.5,121.5,1.65,20.55,152.0,92.55,74.86
2018,9,30,16,30,58.0,99.0,1.6,20.2,114.0,79.29,63.5
2018,9,30,16,45,38.5,77.0,1.55,19.85,86.0,62.67,48.93
2018,9,30,17,0,19.0,55.0,1.5,19.5,58.0,45.7,33.79
2018,9,30,17,15,11.0,35.5,1.45,19.15,37.0,30.16,19.54
2018,9,30,17,30,3.0,16.0,1.4,18.8,16.0,14.1,0.05
2018,9,30,17,45,1.5,8.0,1.35,18.45,8.0,7.28,0.0
2018,9,30,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,45,20.5,3.0,0.6,15.75,2.5,0.0,0.0
2018,10,1,6,0,41.0,6.0,0.6,15.8,5.0,0.0,0.0
2018,10,1,6,15,180.0,18.0,0.55,16.05,32.0,124.91,0.0
2018,10,1,6,30,319.0,30.0,0.5,16.3,59.0,282.12,207.23
2018,10,1,6,45,425.5,38.0,0.5,16.55,103.5,373.76,297.4
2018,10,1,7,0,532.0,46.0,0.5,16.8,148.0,471.53,377.6
2018,10,1,7,15,596.0,52.0,0.5,17.4,198.5,540.22,430.15
2018,10,1,7,30,660.0,58.0,0.5,18.0,249.0,605.85,477.49
2018,10,1,7,45,702.0,62.0,0.5,18.55,300.0,657.87,512.68
2018,10,1,8,0,744.0,66.0,0.5,19.1,351.0,708.99,545.75
2018,10,1,8,15,773.0,69.0,0.6,19.9,399.5,746.74,569.44
2018,10,1,8,30,802.0,72.0,0.7,20.7,448.0,782.37,591.29
2018,10,1,8,45,822.5,74.5,0.85,21.45,493.0,807.67,606.73
2018,10,1,9,0,843.0,77.0,1.0,22.2,538.0,822.38,615.02
2018,10,1,9,15,859.5,78.5,1.1,22.75,578.0,837.25,623.26
2018,10,1,9,30,876.0,80.0,1.2,23.3,618.0,848.86,629.36
2018,10,1,9,45,888.5,80.5,1.25,23.8,651.5,852.48,629.75
2018,10,1,10,0,901.0,81.0,1.3,24.3,685.0,852.6,628.06
2018,10,1,10,15,909.5,81.5,1.4,24.65,712.0,845.82,622.98
2018,10,1,10,30,918.0,82.0,1.5,25.0,739.0,835.46,615.7
2018,10,1,10,45,924.0,82.5,1.55,25.35,758.5,819.56,604.29
2018,10,1,11,0,930.0,83.0,1.6,25.7,778.0,800.17,590.7
2018,10,1,11,15,932.5,83.5,1.7,25.85,789.0,774.78,574.06
2018,10,1,11,30,935.0,84.0,1.8,26.0,800.0,746.21,555.22
2018,10,1,11,45,935.0,84.5,1.95,26.1,802.5,712.9,532.29
2018,10,1,12,0,935.0,85.0,2.1,26.2,805.0,676.82,506.19
2018,10,1,12,15,933.0,85.0,2.2,26.2,799.0,636.47,476.23
2018,10,1,12,30,931.0,85.0,2.3,26.2,793.0,593.86,443.76
2018,10,1,12,45,927.5,84.0,2.35,26.2,779.0,547.52,407.44
2018,10,1,13,0,924.0,83.0,2.4,26.2,765.0,499.46,368.75
2018,10,1,13,15,918.5,82.0,2.45,26.15,743.5,449.06,327.21
2018,10,1,13,30,913.0,81.0,2.5,26.1,722.0,397.53,283.63
2018,10,1,13,45,905.0,80.0,2.5,26.0,693.5,344.33,237.83
2018,10,1,14,0,897.0,79.0,2.5,25.9,665.0,290.71,191.28
2018,10,1,14,15,886.0,76.5,2.45,25.75,629.0,235.15,144.11
2018,10,1,14,30,875.0,74.0,2.4,25.6,593.0,179.98,100.24
2018,10,1,14,45,859.5,72.0,2.4,25.45,552.0,125.41,64.05
2018,10,1,15,0,844.0,70.0,2.4,25.3,511.0,72.14,43.1
2018,10,1,15,15,711.0,92.5,2.4,25.3,440.5,60.56,45.87
2018,10,1,15,30,578.0,115.0,2.4,25.3,370.0,78.13,60.89
2018,10,1,15,45,597.5,96.0,2.3,24.8,332.5,66.64,51.44
2018,10,1,16,0,617.0,77.0,2.2,24.3,295.0,54.62,41.42
2018,10,1,16,15,602.0,66.5,2.05,23.7,251.0,48.4,36.24
2018,10,1,16,30,587.0,56.0,1.9,23.1,207.0,41.81,30.61
2018,10,1,16,45,519.0,49.0,1.75,22.5,160.0,37.53,26.81
2018,10,1,17,0,451.0,42.0,1.6,21.9,113.0,33.19,22.73
2018,10,1,17,15,303.0,31.5,1.45,21.25,71.5,25.43,15.26
2018,10,1,17,30,155.0,21.0,1.3,20.6,30.0,16.59,0.0
2018,10,1,17,45,77.5,10.5,1.2,19.9,15.0,9.55,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.6,16.55,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.6,16.6,3.0,0.0,0.0
2018,10,2,6,15,9.0,9.5,0.6,16.9,9.5,14.05,0.0
2018,10,2,6,30,0.0,16.0,0.6,17.2,16.0,14.08,4.88
2018,10,2,6,45,79.0,29.5,0.65,17.45,44.5,102.0,80.08
2018,10,2,7,0,158.0,43.0,0.7,17.7,73.0,193.0,157.52
2018,10,2,7,15,100.0,63.0,0.65,18.15,84.0,149.96,121.94
2018,10,2,7,30,42.0,83.0,0.6,18.6,95.0,118.46,94.64
2018,10,2,7,45,97.0,108.5,0.5,19.05,143.5,204.25,165.67
2018,10,2,8,0,152.0,134.0,0.4,19.5,192.0,278.65,224.38
2018,10,2,8,15,148.0,154.0,0.6,20.15,216.5,298.04,238.06
2018,10,2,8,30,144.0,174.0,0.8,20.8,241.0,316.3,250.99
2018,10,2,8,45,141.0,197.5,1.0,21.4,268.5,338.52,266.73
2018,10,2,9,0,138.0,221.0,1.2,22.0,296.0,359.48,281.28
2018,10,2,9,15,213.5,242.5,1.35,22.5,368.0,443.77,344.95
2018,10,2,9,30,289.0,264.0,1.5,23.0,440.0,541.48,415.8
2018,10,2,9,45,327.5,261.5,1.65,23.5,471.5,563.76,430.93
2018,10,2,10,0,366.0,259.0,1.8,24.0,503.0,584.54,445.4
2018,10,2,10,15,278.5,292.5,1.9,24.3,482.5,537.64,408.43
2018,10,2,10,30,191.0,326.0,2.0,24.6,462.0,479.31,363.6
2018,10,2,10,45,198.5,330.0,2.1,24.85,474.5,479.7,363.69
2018,10,2,11,0,206.0,334.0,2.2,25.1,487.0,479.0,362.64
2018,10,2,11,15,220.0,323.0,2.35,25.2,488.5,467.69,354.54
2018,10,2,11,30,234.0,312.0,2.5,25.3,490.0,461.51,350.03
2018,10,2,11,45,495.0,234.5,2.6,25.45,613.0,556.17,422.18
2018,10,2,12,0,756.0,157.0,2.7,25.6,736.0,627.91,474.54
2018,10,2,12,15,619.5,197.0,2.8,25.6,669.0,547.96,413.96
2018,10,2,12,30,483.0,237.0,2.9,25.6,602.0,474.32,358.26
2018,10,2,12,45,395.5,266.0,2.95,25.6,561.5,426.43,321.27
2018,10,2,13,0,308.0,295.0,3.0,25.6,521.0,385.78,289.72
2018,10,2,13,15,451.5,238.5,3.1,25.5,559.0,376.16,279.88
2018,10,2,13,30,595.0,182.0,3.2,25.4,597.0,353.73,257.91
2018,10,2,13,45,617.5,169.5,3.25,25.3,584.5,314.35,223.47
2018,10,2,14,0,640.0,157.0,3.3,25.2,572.0,272.19,186.36
2018,10,2,14,15,508.0,188.0,3.35,24.95,506.0,230.93,156.51
2018,10,2,14,30,376.0,219.0,3.4,24.7,440.0,208.11,144.02
2018,10,2,14,45,553.0,159.5,3.45,24.45,458.5,147.63,93.72
2018,10,2,15,0,730.0,100.0,3.5,24.2,477.0,72.34,47.13
2018,10,2,15,15,731.5,89.0,3.5,24.2,437.5,64.66,49.6
2018,10,2,15,30,733.0,78.0,3.5,24.2,398.0,58.02,44.11
2018,10,2,15,45,668.0,79.0,3.5,23.35,344.0,54.72,41.58
2018,10,2,16,0,603.0,80.0,3.5,22.5,290.0,57.07,43.87
2018,10,2,16,15,545.0,72.5,3.35,21.95,239.0,53.07,40.56
2018,10,2,16,30,487.0,65.0,3.2,21.4,188.0,48.94,37.01
2018,10,2,16,45,406.5,56.0,3.05,20.85,142.5,43.33,31.97
2018,10,2,17,0,326.0,47.0,2.9,20.3,97.0,36.15,25.36
2018,10,2,17,15,223.0,33.5,2.65,19.85,61.5,26.12,15.68
2018,10,2,17,30,120.0,20.0,2.4,19.4,26.0,15.8,0.0
2018,10,2,17,45,60.0,10.0,2.2,18.9,13.0,9.1,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.7,16.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.95,17.15,3.0,2.73,0.0
2018,10,3,6,30,0.0,5.0,2.1,17.4,5.0,4.38,0.0
2018,10,3,6,45,0.0,6.0,2.25,17.65,6.0,5.26,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.9,7.0,6.14,0.0
2018,10,3,7,15,0.0,9.0,2.6,18.15,9.0,7.9,1.04
2018,10,3,7,30,0.0,11.0,2.8,18.4,11.0,9.66,2.55
2018,10,3,7,45,0.0,24.0,2.95,18.7,24.0,21.12,12.24
2018,10,3,8,0,0.0,37.0,3.1,19.0,37.0,32.61,21.86
2018,10,3,8,15,6.5,76.0,3.25,19.4,79.0,72.56,55.3
2018,10,3,8,30,13.0,115.0,3.4,19.8,121.0,115.91,90.91
2018,10,3,8,45,29.0,165.0,3.55,20.15,180.0,191.01,151.79
2018,10,3,9,0,45.0,215.0,3.7,20.5,239.0,258.38,205.01
2018,10,3,9,15,58.5,234.5,3.8,20.75,268.5,287.69,227.54
2018,10,3,9,30,72.0,254.0,3.9,21.0,298.0,316.39,249.44
2018,10,3,9,45,56.0,258.5,3.95,21.25,294.0,303.24,237.83
2018,10,3,10,0,40.0,263.0,4.0,21.5,290.0,290.45,226.71
2018,10,3,10,15,38.5,266.5,4.0,21.55,293.0,288.89,225.01
2018,10,3,10,30,37.0,270.0,4.0,21.6,296.0,287.37,223.38
2018,10,3,10,45,20.0,220.5,4.0,21.7,234.5,214.89,166.35
2018,10,3,11,0,3.0,171.0,4.0,21.8,173.0,155.36,119.01
2018,10,3,11,15,9.0,209.0,4.0,21.7,215.5,193.69,149.34
2018,10,3,11,30,15.0,247.0,4.0,21.6,258.0,231.12,178.56
2018,10,3,11,45,24.5,276.5,3.95,21.55,295.0,262.12,202.58
2018,10,3,12,0,34.0,306.0,3.9,21.5,332.0,294.18,227.22
2018,10,3,12,15,35.5,302.5,3.8,21.4,329.5,287.29,221.81
2018,10,3,12,30,37.0,299.0,3.7,21.3,327.0,280.27,216.4
2018,10,3,12,45,31.5,272.0,3.65,21.15,295.5,250.28,193.3
2018,10,3,13,0,26.0,245.0,3.6,21.0,264.0,221.52,171.09
2018,10,3,13,15,15.0,211.0,3.5,20.9,222.0,188.88,145.74
2018,10,3,13,30,4.0,177.0,3.4,20.8,180.0,155.25,119.54
2018,10,3,13,45,7.5,183.5,3.35,20.75,188.5,160.63,123.94
2018,10,3,14,0,11.0,190.0,3.3,20.7,197.0,165.27,127.68
2018,10,3,14,15,11.5,185.5,3.2,20.6,192.5,159.93,123.63
2018,10,3,14,30,12.0,181.0,3.1,20.5,188.0,154.38,119.49
2018,10,3,14,45,16.5,172.5,3.0,20.4,181.5,145.87,112.98
2018,10,3,15,0,21.0,164.0,2.9,20.3,175.0,136.73,111.49
2018,10,3,15,15,81.5,155.5,2.9,20.3,191.5,123.46,100.61
2018,10,3,15,30,142.0,147.0,2.9,20.3,208.0,111.36,90.63
2018,10,3,15,45,220.0,135.0,2.7,20.1,216.5,97.86,79.39
2018,10,3,16,0,298.0,123.0,2.5,19.9,225.0,90.92,73.66
2018,10,3,16,15,216.0,105.0,2.3,19.7,172.5,78.64,63.16
2018,10,3,16,30,134.0,87.0,2.1,19.5,120.0,68.8,54.56
2018,10,3,16,45,103.5,68.0,1.95,19.25,90.0,54.58,41.91
2018,10,3,17,0,73.0,49.0,1.8,19.0,60.0,40.02,28.75
2018,10,3,17,15,44.5,31.0,1.55,18.65,37.0,25.84,15.26
2018,10,3,17,30,16.0,13.0,1.3,18.3,14.0,11.3,0.0
2018,10,3,17,45,8.0,6.5,1.1,17.9,7.0,5.91,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.7,15.05,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,177.0,15.0,0.8,15.5,28.0,119.02,0.0
2018,10,4,6,30,334.0,27.0,0.9,15.9,54.0,282.63,196.14
2018,10,4,6,45,445.0,34.5,1.0,16.3,98.5,378.78,301.97
2018,10,4,7,0,556.0,42.0,1.1,16.7,143.0,471.86,380.88
2018,10,4,7,15,342.5,67.5,1.15,17.1,136.0,364.17,297.85
2018,10,4,7,30,129.0,93.0,1.2,17.5,129.0,211.02,172.81
2018,10,4,7,45,95.5,100.5,1.25,17.9,130.0,192.34,157.17
2018,10,4,8,0,62.0,108.0,1.3,18.3,131.0,159.66,129.18
2018,10,4,8,15,34.0,109.5,1.35,18.8,122.5,136.76,109.07
2018,10,4,8,30,6.0,111.0,1.4,19.3,114.0,106.09,82.51
2018,10,4,8,45,60.0,159.5,1.5,19.75,191.5,210.78,168.39
2018,10,4,9,0,114.0,208.0,1.6,20.2,269.0,323.27,256.61
2018,10,4,9,15,286.0,204.5,1.65,20.55,373.0,475.23,374.72
2018,10,4,9,30,458.0,201.0,1.7,20.9,477.0,626.96,486.39
2018,10,4,9,45,460.0,207.5,1.8,21.2,498.0,628.11,484.72
2018,10,4,10,0,462.0,214.0,1.9,21.5,519.0,627.16,482.88
2018,10,4,10,15,421.0,219.5,1.95,21.7,505.5,588.13,453.04
2018,10,4,10,30,380.0,225.0,2.0,21.9,492.0,548.52,422.91
2018,10,4,10,45,425.0,226.5,2.1,22.1,532.5,571.34,439.64
2018,10,4,11,0,470.0,228.0,2.2,22.3,573.0,590.48,453.05
2018,10,4,11,15,416.0,242.5,2.25,22.35,551.0,546.46,419.3
2018,10,4,11,30,362.0,257.0,2.3,22.4,529.0,503.49,386.51
2018,10,4,11,45,206.5,234.0,2.35,22.4,389.5,355.71,274.67
2018,10,4,12,0,51.0,211.0,2.4,22.4,250.0,220.46,169.36
2018,10,4,12,15,60.5,184.0,2.5,22.35,229.5,200.88,154.64
2018,10,4,12,30,70.0,157.0,2.6,22.3,209.0,177.63,136.52
2018,10,4,12,45,35.0,117.5,2.65,22.2,143.5,121.04,91.68
2018,10,4,13,0,0.0,78.0,2.7,22.1,78.0,69.2,50.36
2018,10,4,13,15,0.0,83.5,2.75,22.0,83.5,74.08,54.41
2018,10,4,13,30,0.0,89.0,2.8,21.9,89.0,78.95,58.43
2018,10,4,13,45,1.5,111.5,2.85,21.8,112.5,98.82,74.48
2018,10,4,14,0,3.0,134.0,2.9,21.7,136.0,117.77,89.76
2018,10,4,14,15,78.0,177.5,2.9,21.5,222.5,154.8,116.39
2018,10,4,14,30,153.0,221.0,2.9,21.3,309.0,185.71,137.99
2018,10,4,14,45,394.0,170.0,2.95,21.15,375.0,138.43,94.27
2018,10,4,15,0,635.0,119.0,3.0,21.0,441.0,77.63,61.17
2018,10,4,15,15,681.0,98.0,3.0,21.0,414.0,64.86,50.47
2018,10,4,15,30,727.0,77.0,3.0,21.0,387.0,57.6,44.39
2018,10,4,15,45,692.5,73.0,2.95,20.65,339.0,55.91,43.12
2018,10,4,16,0,658.0,69.0,2.9,20.3,291.0,49.43,37.65
2018,10,4,16,15,608.0,63.5,2.8,20.05,242.0,46.67,35.31
2018,10,4,16,30,558.0,58.0,2.7,19.8,193.0,43.88,32.82
2018,10,4,16,45,477.5,50.0,2.65,19.55,146.0,38.83,28.18
2018,10,4,17,0,397.0,42.0,2.6,19.3,99.0,33.69,23.22
2018,10,4,17,15,265.5,30.0,2.5,19.0,61.5,24.62,13.85
2018,10,4,17,30,134.0,18.0,2.4,18.7,24.0,16.37,0.0
2018,10,4,17,45,67.0,9.0,2.3,18.35,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.65,12.15,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,10,5,6,15,177.0,15.5,1.85,12.65,28.0,119.03,0.0
2018,10,5,6,30,330.0,27.0,2.0,13.1,53.0,277.33,189.56
2018,10,5,6,45,444.5,35.0,2.15,13.55,98.0,377.88,306.45
2018,10,5,7,0,559.0,43.0,2.3,14.0,143.0,480.19,395.39
2018,10,5,7,15,626.0,48.0,2.3,14.6,194.0,544.1,447.93
2018,10,5,7,30,693.0,53.0,2.3,15.2,245.0,616.05,503.58
2018,10,5,7,45,736.5,56.0,2.3,15.75,296.5,667.78,541.21
2018,10,5,8,0,780.0,59.0,2.3,16.3,348.0,718.6,576.56
2018,10,5,8,15,807.5,62.0,2.2,16.95,396.5,755.05,599.24
2018,10,5,8,30,835.0,65.0,2.1,17.6,445.0,781.62,614.09
2018,10,5,8,45,854.5,67.0,1.95,18.2,489.5,805.39,626.26
2018,10,5,9,0,874.0,69.0,1.8,18.8,534.0,826.27,636.04
2018,10,5,9,15,887.5,71.0,1.7,19.45,573.5,838.93,640.32
2018,10,5,9,30,901.0,73.0,1.6,20.1,613.0,848.21,642.33
2018,10,5,9,45,910.0,74.0,1.45,20.75,645.5,849.04,638.09
2018,10,5,10,0,919.0,75.0,1.3,21.4,678.0,846.33,631.63
2018,10,5,10,15,925.5,76.5,1.35,21.9,704.0,838.55,624.88
2018,10,5,10,30,932.0,78.0,1.4,22.4,730.0,827.16,615.93
2018,10,5,10,45,936.5,78.5,1.5,22.85,748.5,809.57,603.64
2018,10,5,11,0,941.0,79.0,1.6,23.3,767.0,788.53,589.09
2018,10,5,11,15,924.5,87.5,1.7,23.55,771.5,757.13,567.91
2018,10,5,11,30,908.0,96.0,1.8,23.8,776.0,723.25,544.24
2018,10,5,11,45,924.5,89.0,1.95,24.05,783.0,694.03,523.1
2018,10,5,12,0,941.0,82.0,2.1,24.3,790.0,661.17,498.64
2018,10,5,12,15,937.0,83.5,2.2,24.4,784.0,620.77,467.83
2018,10,5,12,30,933.0,85.0,2.3,24.5,778.0,578.21,434.6
2018,10,5,12,45,925.0,86.0,2.35,24.55,762.5,531.28,397.13
2018,10,5,13,0,917.0,87.0,2.4,24.6,747.0,482.99,357.57
2018,10,5,13,15,904.5,89.0,2.45,24.6,723.5,432.62,315.45
2018,10,5,13,30,892.0,91.0,2.5,24.6,700.0,381.74,271.92
2018,10,5,13,45,853.0,99.5,2.55,24.55,662.0,328.05,226.31
2018,10,5,14,0,814.0,108.0,2.6,24.5,624.0,271.1,178.53
2018,10,5,14,15,736.5,123.5,2.75,24.3,570.5,215.43,134.93
2018,10,5,14,30,659.0,139.0,2.9,24.1,517.0,172.16,104.7
2018,10,5,14,45,715.0,112.5,3.05,23.9,495.0,115.22,65.42
2018,10,5,15,0,771.0,86.0,3.2,23.7,473.0,61.66,47.02
2018,10,5,15,15,772.5,78.0,3.2,23.7,434.5,57.32,43.51
2018,10,5,15,30,774.0,70.0,3.2,23.7,396.0,52.73,39.73
2018,10,5,15,45,741.0,66.0,3.4,23.05,346.5,50.8,38.31
2018,10,5,16,0,708.0,62.0,3.6,22.4,297.0,48.85,36.81
2018,10,5,16,15,659.0,56.5,3.5,21.8,246.5,45.51,34.03
2018,10,5,16,30,610.0,51.0,3.4,21.2,196.0,38.57,27.98
2018,10,5,16,45,529.0,44.0,3.3,20.6,147.5,34.07,23.89
2018,10,5,17,0,448.0,37.0,3.2,20.0,99.0,29.52,19.52
2018,10,5,17,15,305.0,27.0,3.1,19.4,61.0,22.07,11.34
2018,10,5,17,30,162.0,17.0,3.0,18.8,23.0,15.46,0.0
2018,10,5,17,45,81.0,8.5,2.9,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.8,14.5,2.0,0.0,0.0
2018,10,6,6,15,77.0,15.0,2.95,14.7,19.5,59.09,0.0
2018,10,6,6,30,133.0,27.0,3.1,14.9,37.0,151.43,96.99
2018,10,6,6,45,197.5,43.0,3.25,15.15,71.0,221.67,178.58
2018,10,6,7,0,262.0,59.0,3.4,15.4,105.0,289.87,239.91
2018,10,6,7,15,301.5,74.5,3.4,15.8,144.0,342.65,285.73
2018,10,6,7,30,341.0,90.0,3.4,16.2,183.0,396.58,330.57
2018,10,6,7,45,456.0,92.0,3.4,16.55,243.0,491.83,408.11
2018,10,6,8,0,571.0,94.0,3.4,16.9,303.0,598.87,490.79
2018,10,6,8,15,694.5,80.0,3.45,17.45,369.5,687.79,555.81
2018,10,6,8,30,818.0,66.0,3.5,18.0,436.0,773.62,616.43
2018,10,6,8,45,841.0,67.5,3.5,18.5,481.0,791.72,626.08
2018,10,6,9,0,864.0,69.0,3.5,19.0,526.0,814.67,639.61
2018,10,6,9,15,878.0,70.5,3.6,19.5,565.0,827.01,645.92
2018,10,6,9,30,892.0,72.0,3.7,20.0,604.0,836.03,650.02
2018,10,6,9,45,902.0,74.5,3.8,20.55,637.5,839.42,650.12
2018,10,6,10,0,912.0,77.0,3.9,21.1,671.0,839.2,647.85
2018,10,6,10,15,920.0,78.5,3.95,21.35,698.0,832.57,641.74
2018,10,6,10,30,928.0,80.0,4.0,21.6,725.0,822.33,633.26
2018,10,6,10,45,934.0,80.5,4.1,21.9,744.5,805.85,620.63
2018,10,6,11,0,940.0,81.0,4.2,22.2,764.0,785.87,605.65
2018,10,6,11,15,943.5,81.5,4.3,22.3,775.5,760.65,587.47
2018,10,6,11,30,947.0,82.0,4.4,22.4,787.0,732.18,566.59
2018,10,6,11,45,948.0,82.5,4.5,22.45,790.0,698.94,540.94
2018,10,6,12,0,949.0,83.0,4.6,22.5,793.0,662.84,512.62
2018,10,6,12,15,948.5,82.5,4.7,22.5,787.5,622.24,480.39
2018,10,6,12,30,948.0,82.0,4.8,22.5,782.0,579.24,445.49
2018,10,6,12,45,945.0,82.5,4.9,22.45,769.0,533.7,407.73
2018,10,6,13,0,942.0,83.0,5.0,22.4,756.0,486.3,367.43
2018,10,6,13,15,935.5,82.0,5.05,22.3,733.5,434.64,322.77
2018,10,6,13,30,929.0,81.0,5.1,22.2,711.0,381.94,276.24
2018,10,6,13,45,920.0,80.0,5.15,22.05,681.5,327.73,227.91
2018,10,6,14,0,911.0,79.0,5.2,21.9,652.0,273.19,179.37
2018,10,6,14,15,897.5,78.0,5.2,21.7,615.5,217.76,131.98
2018,10,6,14,30,884.0,77.0,5.2,21.5,579.0,162.95,89.66
2018,10,6,14,45,865.5,75.0,5.25,21.35,536.5,107.94,57.08
2018,10,6,15,0,847.0,73.0,5.3,21.2,494.0,61.52,47.44
2018,10,6,15,15,823.0,70.5,5.3,21.2,447.0,52.33,39.7
2018,10,6,15,30,799.0,68.0,5.3,21.2,400.0,51.55,39.15
2018,10,6,15,45,763.0,64.5,5.2,20.7,349.5,49.92,37.94
2018,10,6,16,0,727.0,61.0,5.1,20.2,299.0,48.3,36.68
2018,10,6,16,15,673.0,56.5,4.9,19.75,247.5,45.76,34.54
2018,10,6,16,30,619.0,52.0,4.7,19.3,196.0,39.58,29.08
2018,10,6,16,45,531.5,45.0,4.45,18.85,146.5,35.1,24.93
2018,10,6,17,0,444.0,38.0,4.2,18.4,97.0,30.61,20.5
2018,10,6,17,15,290.5,27.0,3.95,17.85,58.5,22.25,10.92
2018,10,6,17,30,137.0,16.0,3.7,17.3,20.0,14.55,0.0
2018,10,6,17,45,68.5,8.0,3.45,16.8,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,7,6,15,189.5,14.5,2.7,13.65,26.5,124.53,0.0
2018,10,7,6,30,352.0,26.0,2.9,14.3,51.0,284.65,176.79
2018,10,7,6,45,467.5,33.5,3.1,15.0,96.5,388.59,312.93
2018,10,7,7,0,583.0,41.0,3.3,15.7,142.0,483.95,397.31
2018,10,7,7,15,648.5,46.5,3.45,16.25,193.5,554.43,456.21
2018,10,7,7,30,714.0,52.0,3.6,16.8,245.0,625.91,512.71
2018,10,7,7,45,755.5,55.5,3.8,17.4,297.0,676.83,550.97
2018,10,7,8,0,797.0,59.0,4.0,18.0,349.0,726.68,586.92
2018,10,7,8,15,825.5,62.0,4.05,18.6,398.5,763.89,611.77
2018,10,7,8,30,854.0,65.0,4.1,19.2,448.0,791.25,628.77
2018,10,7,8,45,874.0,67.0,4.15,19.75,493.5,815.3,643.2
2018,10,7,9,0,894.0,69.0,4.2,20.3,539.0,836.39,655.35
2018,10,7,9,15,908.5,71.0,4.15,20.75,579.5,849.67,661.68
2018,10,7,9,30,923.0,73.0,4.1,21.2,620.0,859.48,665.63
2018,10,7,9,45,933.5,74.0,4.05,21.65,653.5,861.2,663.99
2018,10,7,10,0,944.0,75.0,4.0,22.1,687.0,859.27,660.01
2018,10,7,10,15,950.5,76.5,3.95,22.45,713.5,850.97,652.0
2018,10,7,10,30,957.0,78.0,3.9,22.8,740.0,838.98,641.65
2018,10,7,10,45,961.0,79.0,3.9,23.15,758.5,820.87,627.44
2018,10,7,11,0,965.0,80.0,3.9,23.5,777.0,799.24,610.93
2018,10,7,11,15,967.0,80.0,3.85,23.75,787.0,771.71,590.44
2018,10,7,11,30,969.0,80.0,3.8,24.0,797.0,740.98,567.28
2018,10,7,11,45,969.5,80.5,3.75,24.25,799.5,706.67,540.12
2018,10,7,12,0,970.0,81.0,3.7,24.5,802.0,669.47,510.46
2018,10,7,12,15,967.0,81.5,3.7,24.6,795.5,627.56,477.25
2018,10,7,12,30,964.0,82.0,3.7,24.7,789.0,583.37,441.6
2018,10,7,12,45,959.0,81.5,3.7,24.8,773.5,535.26,402.18
2018,10,7,13,0,954.0,81.0,3.7,24.9,758.0,485.5,360.48
2018,10,7,13,15,947.0,80.5,3.7,24.9,735.5,433.53,316.18
2018,10,7,13,30,940.0,80.0,3.7,24.9,713.0,380.54,270.08
2018,10,7,13,45,929.5,79.0,3.75,24.9,682.5,325.38,221.78
2018,10,7,14,0,919.0,78.0,3.8,24.9,652.0,270.05,173.49
2018,10,7,14,15,904.5,77.0,3.85,24.75,614.5,214.09,126.73
2018,10,7,14,30,890.0,76.0,3.9,24.6,577.0,158.85,85.32
2018,10,7,14,45,870.5,74.0,3.9,24.5,534.0,103.56,54.12
2018,10,7,15,0,851.0,72.0,3.9,24.4,491.0,60.91,46.3
2018,10,7,15,15,827.0,69.5,3.9,24.4,444.0,51.78,38.7
2018,10,7,15,30,803.0,67.0,3.9,24.4,397.0,50.97,38.14
2018,10,7,15,45,764.5,63.5,3.8,23.85,345.5,49.29,36.9
2018,10,7,16,0,726.0,60.0,3.7,23.3,294.0,47.62,35.62
2018,10,7,16,15,666.5,56.0,3.25,22.55,242.0,45.47,33.87
2018,10,7,16,30,607.0,52.0,2.8,21.8,190.0,39.7,28.85
2018,10,7,16,45,515.0,44.5,2.4,21.0,140.5,34.8,24.4
2018,10,7,17,0,423.0,37.0,2.0,20.2,91.0,29.86,19.62
2018,10,7,17,15,274.5,26.0,1.85,19.5,54.5,21.49,9.42
2018,10,7,17,30,126.0,15.0,1.7,18.8,18.0,13.64,0.0
2018,10,7,17,45,63.0,7.5,1.6,18.1,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,115.68,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,266.76,152.43
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,371.51,293.66
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,466.77,375.64
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,536.64,431.47
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,607.72,484.8
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,658.36,520.67
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,708.08,554.34
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,738.07,573.29
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,773.34,595.58
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,796.76,609.7
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,817.28,621.76
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,829.02,627.01
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,837.4,630.13
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,838.8,628.8
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,836.63,625.31
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,828.02,617.81
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,815.83,608.15
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,798.53,595.23
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,777.76,580.14
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,751.65,561.66
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,722.33,540.41
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,687.83,514.78
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,650.56,486.66
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,610.01,455.77
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,567.14,422.34
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,520.32,384.98
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,471.78,345.22
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,420.37,302.37
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,367.94,257.61
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,314.03,211.01
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,259.8,164.25
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,204.82,118.92
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,150.41,78.95
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,95.83,49.45
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,57.46,43.27
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,55.71,41.96
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,47.27,34.9
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,45.86,33.91
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,44.48,32.88
