Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,42.2,31.01
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,39.99,29.06
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,32.02,21.95
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,27.37,17.4
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,19.81,7.12
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,12.73,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,105.31,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,245.32,127.57
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,353.14,279.41
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,456.33,368.8
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,521.09,421.67
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,594.66,477.8
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,645.99,514.47
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,696.33,548.78
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,733.86,571.33
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,769.22,591.47
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,787.03,599.52
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,809.47,610.72
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,821.34,615.78
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,829.84,618.79
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,831.33,617.3
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,829.25,613.7
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,821.36,606.7
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,809.92,597.6
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,792.67,584.17
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,772.01,568.7
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,746.44,552.28
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,717.7,532.35
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,683.34,507.35
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,646.25,479.89
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,605.65,449.4
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,562.8,416.4
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,516.71,380.3
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,468.98,341.74
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,414.47,297.71
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,358.9,252.4
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,301.56,205.82
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,253.12,166.66
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,207.46,132.99
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,170.45,109.75
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,111.09,69.0
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,63.82,48.82
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,61.23,46.82
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,58.54,44.67
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,54.1,41.14
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,49.44,37.33
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,42.95,31.78
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,40.75,29.81
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,35.5,24.97
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,30.2,19.7
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,20.92,6.22
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,11.82,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,58.15,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,159.18,71.48
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,282.04,225.48
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,402.84,331.29
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,414.01,343.61
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,422.44,351.74
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,533.96,440.57
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,648.63,526.2
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,698.86,560.56
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,752.53,596.91
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,778.51,612.9
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,801.6,626.91
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,815.18,633.72
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,818.51,633.48
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,821.61,633.76
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,821.22,631.76
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,814.4,625.28
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,804.02,616.57
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,786.79,603.65
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,766.2,588.53
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,739.91,569.27
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,710.54,546.38
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,676.93,520.39
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,640.62,491.89
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,599.88,459.44
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,557.1,424.71
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,510.42,386.44
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,462.45,346.12
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,412.96,303.56
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,362.55,259.33
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,309.61,212.71
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,256.63,166.43
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,195.57,116.11
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,141.8,76.91
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,89.02,49.74
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,59.92,46.41
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,59.0,45.78
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,58.11,45.15
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,50.98,39.15
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,49.02,37.58
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,46.16,35.1
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,43.34,32.48
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,37.8,27.26
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,32.24,21.52
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,19.38,3.3
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,9.1,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,10.89,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,25.52,4.67
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,62.46,46.24
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,90.32,72.06
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,64.47,50.29
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,36.15,25.31
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,94.99,76.14
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,154.26,125.99
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,341.97,281.66
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,523.73,422.31
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,496.41,397.14
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,482.62,383.67
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,483.93,382.27
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,483.31,379.38
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,497.02,387.98
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,509.15,395.26
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,539.99,417.44
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,568.2,437.21
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,592.68,453.95
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,603.69,460.98
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,550.19,419.94
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,507.63,387.03
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,474.35,361.33
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,439.51,334.46
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,407.2,310.08
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,376.65,286.87
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,356.97,271.53
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,336.85,255.57
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,337.61,252.17
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,322.79,233.69
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,287.6,198.23
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,248.56,158.11
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,194.67,114.1
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,141.53,76.41
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,80.8,44.31
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,55.04,42.0
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,53.92,41.2
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,52.82,40.37
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,50.43,38.49
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,48.02,36.51
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,41.23,30.61
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,38.55,28.15
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,33.21,23.14
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,27.81,17.57
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,17.93,0.0
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,8.19,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,58.86,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,158.84,40.87
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,266.3,209.89
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,369.07,301.78
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,442.66,364.18
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,518.12,424.64
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,573.54,466.08
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,628.61,505.36
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,668.06,530.9
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,705.73,554.29
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,728.94,566.75
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,753.94,580.29
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,772.21,589.22
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,787.27,595.91
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,795.18,597.85
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,793.58,593.53
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,786.49,586.13
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,775.98,576.65
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,759.63,564.01
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,739.95,549.33
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,715.41,532.18
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,687.78,511.76
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,655.13,487.37
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,619.78,460.56
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,580.16,430.58
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,538.45,398.17
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,492.82,361.98
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,445.74,323.55
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,396.47,282.52
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,346.32,239.76
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,289.12,191.9
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,238.97,150.07
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,185.64,110.21
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,144.66,85.05
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,110.62,73.78
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,104.72,82.74
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,101.4,80.22
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,103.11,81.88
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,76.16,59.5
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,52.9,39.89
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,45.96,34.01
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,38.64,27.61
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,33.33,22.72
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,27.99,17.13
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,18.12,0.0
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,8.19,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,80.3,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,200.36,25.2
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,318.73,246.02
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,427.38,342.21
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,498.44,401.27
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,566.75,454.47
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,619.17,493.22
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,670.73,529.69
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,708.75,554.47
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,744.65,577.09
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,769.15,591.78
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,783.66,599.43
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,797.47,606.7
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,808.02,611.78
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,811.33,612.57
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,811.11,611.13
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,803.37,605.43
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,792.08,597.4
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,774.83,585.01
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,754.16,570.34
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,728.38,552.18
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,699.44,530.32
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,665.7,504.81
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,629.17,476.62
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,588.45,444.49
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,545.41,409.8
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,498.9,371.66
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,450.63,331.06
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,399.75,287.45
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,347.82,242.11
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,294.02,195.0
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,239.89,148.33
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,185.01,104.13
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,130.72,67.11
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,76.39,43.61
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,56.87,43.0
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,48.1,35.66
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,47.12,34.92
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,44.89,33.2
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,42.64,31.39
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,39.86,29.02
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,37.13,26.52
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,28.86,19.05
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,23.64,13.51
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,14.94,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,6.37,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,80.09,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,198.51,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,320.23,248.15
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,431.12,348.05
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,497.22,403.57
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,572.61,462.11
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,626.2,500.62
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,678.97,536.53
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,716.41,560.88
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,751.69,583.11
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,768.81,592.24
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,790.32,604.49
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,802.9,610.48
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,812.12,614.34
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,814.23,614.28
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,812.77,611.98
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,804.85,604.49
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,793.36,594.84
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,776.09,581.59
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,755.38,566.21
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,729.41,546.61
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,700.27,523.83
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,666.34,498.01
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,629.62,469.73
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,588.44,437.84
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,545.0,403.49
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,498.12,365.5
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,449.54,325.25
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,398.82,282.88
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,347.08,238.69
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,293.01,192.18
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,238.71,146.2
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,183.47,102.66
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,128.9,66.48
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,74.73,44.7
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,51.38,38.39
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,50.08,37.42
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,48.78,36.41
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,46.6,34.72
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,44.42,32.95
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,41.28,30.27
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,38.18,27.44
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,29.84,19.89
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,24.72,14.12
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,15.1,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.46,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,81.45,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,199.45,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,333.4,256.24
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,447.98,361.76
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,521.39,423.56
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,596.02,482.52
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,648.14,521.59
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,699.3,558.2
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,728.85,576.92
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,763.24,598.59
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,787.04,612.11
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,807.91,623.41
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,820.54,628.83
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,829.69,631.93
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,830.64,629.07
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,827.94,623.92
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,819.24,615.84
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,806.88,605.51
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,788.66,591.07
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,766.91,574.44
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,739.51,554.68
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,708.9,531.51
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,673.97,505.02
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,636.21,475.98
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,593.8,443.32
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,549.08,408.04
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,501.38,369.47
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,451.94,328.4
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,399.69,284.21
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,346.4,238.22
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,291.33,190.53
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,236.08,143.59
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,179.74,99.23
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,124.05,62.87
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,69.12,42.49
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,57.06,43.25
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,48.11,35.74
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,46.71,34.64
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,44.83,33.19
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,42.97,31.68
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,39.75,28.91
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,36.54,25.99
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,28.72,18.86
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,23.99,13.14
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,16.37,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.1,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,191.64,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,328.3,247.85
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,444.01,354.61
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,518.52,415.87
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,594.01,473.52
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,647.0,511.86
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,699.0,547.66
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,735.64,569.68
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,762.89,584.35
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,787.18,596.55
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,808.49,606.41
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,820.53,610.51
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,829.12,612.46
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,830.37,610.45
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,827.95,606.31
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,819.13,598.91
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,806.6,589.36
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,787.85,575.81
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,765.58,560.16
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,737.67,542.01
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,706.55,520.39
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,670.97,494.98
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,632.56,466.82
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,589.98,434.68
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,545.09,399.88
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,496.98,361.87
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,447.18,321.25
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,394.78,277.41
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,341.35,231.76
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,286.14,184.51
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,230.76,138.03
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,174.54,94.5
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,119.06,59.39
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,63.76,48.42
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,54.99,41.23
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,53.45,40.06
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,46.07,33.88
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,44.16,32.42
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,42.26,30.9
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,39.44,28.49
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,36.7,25.96
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,28.42,18.45
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,23.22,11.96
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,15.46,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,8.64,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,139.42,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,296.96,221.81
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,414.8,331.68
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,488.62,394.0
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,559.59,449.61
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,613.57,490.15
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,666.72,528.28
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,704.38,551.71
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,739.88,572.71
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,764.51,586.16
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,779.37,592.74
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,793.2,599.24
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,803.68,603.48
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,805.73,602.3
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,804.24,599.0
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,795.69,592.17
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,783.58,583.15
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,766.08,570.77
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,745.14,556.17
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,718.12,537.03
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,687.96,514.95
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,653.76,489.44
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,616.81,461.29
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,575.29,429.16
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,531.55,394.45
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,484.67,356.55
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,436.16,316.2
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,385.39,272.93
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,333.65,228.1
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,279.56,181.44
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,225.36,135.78
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,170.44,93.34
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,116.26,59.56
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,62.93,48.03
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,51.02,38.14
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,49.69,37.12
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,48.36,36.08
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,46.15,34.36
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,43.95,32.56
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,40.34,29.44
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,33.65,23.47
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,28.49,18.56
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,23.36,11.47
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,14.55,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,103.0,9.5,1.2,13.95,13.5,0.0,0.0
2018,10,18,6,30,206.0,19.0,1.2,14.3,27.0,138.79,0.0
2018,10,18,6,45,354.5,28.5,1.2,14.65,67.0,296.04,218.54
2018,10,18,7,0,503.0,38.0,1.2,15.0,107.0,413.74,332.08
2018,10,18,7,15,582.0,43.5,1.35,15.55,155.5,480.31,390.4
2018,10,18,7,30,661.0,49.0,1.5,16.1,204.0,556.92,451.97
2018,10,18,7,45,709.0,53.5,1.6,16.65,254.0,610.65,492.93
2018,10,18,8,0,757.0,58.0,1.7,17.2,304.0,663.59,531.5
2018,10,18,8,15,789.5,61.0,1.65,18.0,352.0,701.48,555.91
2018,10,18,8,30,822.0,64.0,1.6,18.8,400.0,737.25,577.87
2018,10,18,8,45,845.0,66.5,1.55,19.55,444.5,755.49,586.82
2018,10,18,9,0,868.0,69.0,1.5,20.3,489.0,777.88,598.59
2018,10,18,9,15,884.0,71.0,1.5,20.95,528.0,791.02,604.46
2018,10,18,9,30,900.0,73.0,1.5,21.6,567.0,800.82,608.13
2018,10,18,9,45,911.5,74.5,1.5,22.3,600.0,803.0,606.6
2018,10,18,10,0,923.0,76.0,1.5,23.0,633.0,801.61,602.87
2018,10,18,10,15,931.0,77.0,1.45,23.4,658.5,793.36,594.86
2018,10,18,10,30,939.0,78.0,1.4,23.8,684.0,781.51,584.67
2018,10,18,10,45,944.0,79.0,1.4,24.25,702.0,763.91,571.2
2018,10,18,11,0,949.0,80.0,1.4,24.7,720.0,742.86,555.59
2018,10,18,11,15,952.0,80.0,1.35,24.9,730.0,716.05,534.94
2018,10,18,11,30,955.0,80.0,1.3,25.1,740.0,686.07,511.7
2018,10,18,11,45,955.5,80.0,1.3,25.35,741.5,651.53,485.27
2018,10,18,12,0,956.0,80.0,1.3,25.6,743.0,614.22,456.36
2018,10,18,12,15,954.0,80.0,1.25,25.7,736.5,572.98,423.93
2018,10,18,12,30,952.0,80.0,1.2,25.8,730.0,529.48,389.08
2018,10,18,12,45,947.5,79.5,1.15,25.95,715.0,482.38,350.68
2018,10,18,13,0,943.0,79.0,1.1,26.1,700.0,433.65,310.09
2018,10,18,13,15,935.5,78.0,1.05,26.05,676.5,382.06,266.72
2018,10,18,13,30,928.0,77.0,1.0,26.0,653.0,329.58,221.89
2018,10,18,13,45,918.0,76.0,0.95,26.0,623.0,275.85,176.04
2018,10,18,14,0,908.0,75.0,0.9,26.0,593.0,221.92,131.28
