Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,12,45,812.0,114.0,3.65,24.0,620.5,419.45,311.43
2018,10,28,13,0,874.0,91.0,3.7,24.2,626.0,382.96,277.33
2018,10,28,13,15,807.0,105.5,3.75,24.2,585.5,326.47,230.04
2018,10,28,13,30,740.0,120.0,3.8,24.2,545.0,273.56,186.09
2018,10,28,13,45,694.0,125.0,3.85,24.15,507.5,226.17,147.04
2018,10,28,14,0,648.0,130.0,3.9,24.1,470.0,182.69,113.59
2018,10,28,14,15,673.5,112.0,3.9,23.95,444.0,131.98,76.4
2018,10,28,14,30,699.0,94.0,3.9,23.8,418.0,78.71,47.89
2018,10,28,14,45,663.0,92.0,3.9,23.6,377.0,62.42,47.99
2018,10,28,15,0,627.0,90.0,3.9,23.4,336.0,62.58,48.31
2018,10,28,15,15,613.0,80.5,3.9,23.4,297.0,57.22,43.81
2018,10,28,15,30,599.0,71.0,3.9,23.4,258.0,51.62,39.05
2018,10,28,15,45,523.0,66.5,3.75,22.7,210.5,49.52,37.34
2018,10,28,16,0,447.0,62.0,3.6,22.0,163.0,47.57,35.61
2018,10,28,16,15,399.0,50.5,3.3,21.25,124.0,39.61,28.51
2018,10,28,16,30,351.0,39.0,3.0,20.5,85.0,31.32,20.9
2018,10,28,16,45,264.0,28.5,2.75,19.8,54.5,23.55,12.08
2018,10,28,17,0,177.0,18.0,2.5,19.1,24.0,16.37,0.0
2018,10,28,17,15,88.5,9.0,2.5,18.7,12.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.55,17.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,29,6,15,24.0,4.0,3.1,12.35,4.0,0.0,0.0
2018,10,29,6,30,48.0,8.0,3.2,12.6,8.0,33.94,0.0
2018,10,29,6,45,128.5,22.0,3.3,12.8,32.5,126.63,6.83
2018,10,29,7,0,209.0,36.0,3.4,13.0,57.0,210.51,164.46
2018,10,29,7,15,254.0,50.0,3.6,13.55,90.0,258.56,212.87
2018,10,29,7,30,299.0,64.0,3.8,14.1,123.0,308.98,258.07
2018,10,29,7,45,397.5,72.0,3.95,14.65,172.0,389.33,326.67
2018,10,29,8,0,496.0,80.0,4.1,15.2,221.0,478.28,399.69
2018,10,29,8,15,491.0,94.0,4.2,15.85,254.0,490.45,408.21
2018,10,29,8,30,486.0,108.0,4.3,16.5,287.0,505.93,418.84
2018,10,29,8,45,401.0,139.0,4.45,17.1,298.0,479.8,394.78
2018,10,29,9,0,316.0,170.0,4.6,17.7,309.0,435.73,356.76
2018,10,29,9,15,276.0,192.5,4.55,18.2,321.5,427.36,347.49
2018,10,29,9,30,236.0,215.0,4.5,18.7,334.0,417.22,336.77
2018,10,29,9,45,282.5,222.0,4.5,19.15,373.0,452.12,363.39
2018,10,29,10,0,329.0,229.0,4.5,19.6,412.0,485.09,387.88
2018,10,29,10,15,208.0,240.0,4.5,19.85,357.5,390.33,311.13
2018,10,29,10,30,87.0,251.0,4.5,20.1,303.0,300.44,237.74
2018,10,29,10,45,82.5,263.5,4.45,20.3,314.0,304.65,240.41
2018,10,29,11,0,78.0,276.0,4.4,20.5,325.0,308.42,242.55
2018,10,29,11,15,121.0,287.0,4.45,20.55,364.0,346.05,271.97
2018,10,29,11,30,164.0,298.0,4.5,20.6,403.0,372.65,292.34
2018,10,29,11,45,269.0,278.0,4.5,20.6,451.0,406.11,318.2
2018,10,29,12,0,374.0,258.0,4.5,20.6,499.0,426.7,333.14
2018,10,29,12,15,513.0,213.0,4.5,20.4,539.5,436.03,338.69
2018,10,29,12,30,652.0,168.0,4.5,20.2,580.0,432.28,332.52
2018,10,29,12,45,650.0,164.0,4.55,20.0,567.0,393.98,299.55
2018,10,29,13,0,648.0,160.0,4.6,19.8,554.0,354.67,265.17
2018,10,29,13,15,723.0,133.0,4.65,19.55,557.5,318.0,230.24
2018,10,29,13,30,798.0,106.0,4.7,19.3,561.0,278.03,191.36
2018,10,29,13,45,680.0,131.0,4.7,19.05,505.0,225.87,150.45
2018,10,29,14,0,562.0,156.0,4.7,18.8,449.0,188.44,124.63
2018,10,29,14,15,671.5,119.5,4.7,18.7,445.5,135.26,81.4
2018,10,29,14,30,781.0,83.0,4.7,18.6,442.0,76.19,47.18
2018,10,29,14,45,714.0,86.5,4.75,18.5,392.0,59.05,46.11
2018,10,29,15,0,647.0,90.0,4.8,18.4,342.0,62.94,49.66
2018,10,29,15,15,681.5,75.0,4.8,18.4,311.5,53.63,41.61
2018,10,29,15,30,716.0,60.0,4.8,18.4,281.0,48.01,36.73
2018,10,29,15,45,672.0,54.5,4.6,18.1,234.5,44.51,33.66
2018,10,29,16,0,628.0,49.0,4.4,17.8,188.0,40.96,30.44
2018,10,29,16,15,522.5,44.0,4.0,17.3,140.0,34.48,24.5
2018,10,29,16,30,417.0,39.0,3.6,16.8,92.0,31.65,21.46
2018,10,29,16,45,264.5,26.5,3.2,16.25,55.0,21.81,10.43
2018,10,29,17,0,112.0,14.0,2.8,15.7,18.0,12.73,0.0
2018,10,29,17,15,56.0,7.0,2.7,15.3,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,30,6,15,56.0,4.5,2.15,10.6,5.0,0.0,0.0
2018,10,30,6,30,112.0,9.0,2.2,11.0,10.0,70.06,0.0
2018,10,30,6,45,287.0,19.5,2.3,11.45,42.5,213.57,0.0
2018,10,30,7,0,462.0,30.0,2.4,11.9,75.0,347.29,270.35
2018,10,30,7,15,558.0,35.5,2.6,12.5,121.0,429.41,352.27
2018,10,30,7,30,654.0,41.0,2.8,13.1,167.0,512.74,424.69
2018,10,30,7,45,711.0,45.5,3.05,13.65,216.5,569.81,472.34
2018,10,30,8,0,768.0,50.0,3.3,14.2,266.0,626.45,517.26
2018,10,30,8,15,804.0,53.0,3.4,14.8,313.5,665.06,545.86
2018,10,30,8,30,840.0,56.0,3.5,15.4,361.0,695.23,566.99
2018,10,30,8,45,864.5,58.0,3.65,15.95,404.5,719.64,583.47
2018,10,30,9,0,889.0,60.0,3.8,16.5,448.0,741.27,597.55
2018,10,30,9,15,905.0,62.0,3.8,17.0,486.5,753.48,603.96
2018,10,30,9,30,921.0,64.0,3.8,17.5,525.0,762.34,607.93
2018,10,30,9,45,931.5,66.0,3.8,18.0,557.0,763.63,606.41
2018,10,30,10,0,942.0,68.0,3.8,18.5,589.0,761.33,602.44
2018,10,30,10,15,950.5,68.5,3.8,18.9,614.0,752.24,593.92
2018,10,30,10,30,959.0,69.0,3.8,19.3,639.0,739.57,582.99
2018,10,30,10,45,963.0,69.5,3.8,19.7,655.5,720.29,566.77
2018,10,30,11,0,967.0,70.0,3.8,20.1,672.0,697.61,547.34
2018,10,30,11,15,968.5,70.5,3.8,20.35,681.0,670.08,524.41
2018,10,30,11,30,970.0,71.0,3.8,20.6,690.0,639.44,498.84
2018,10,30,11,45,970.0,71.5,3.8,20.9,691.0,604.98,469.88
2018,10,30,12,0,970.0,72.0,3.8,21.2,692.0,567.78,438.29
2018,10,30,12,15,966.0,72.5,3.85,21.35,684.5,526.08,402.96
2018,10,30,12,30,962.0,73.0,3.9,21.5,677.0,482.28,365.16
2018,10,30,12,45,955.0,73.0,3.9,21.65,661.0,434.97,323.72
2018,10,30,13,0,948.0,73.0,3.9,21.8,645.0,386.24,280.32
2018,10,30,13,15,941.0,72.5,3.95,21.85,622.5,335.89,235.15
2018,10,30,13,30,934.0,72.0,4.0,21.9,600.0,284.58,189.11
2018,10,30,13,45,923.5,70.5,4.05,21.9,570.0,231.08,142.59
2018,10,30,14,0,913.0,69.0,4.1,21.9,540.0,177.46,99.31
2018,10,30,14,15,897.5,66.5,4.05,21.75,503.0,122.8,62.77
2018,10,30,14,30,882.0,64.0,4.0,21.6,466.0,69.04,41.36
2018,10,30,14,45,860.0,62.0,4.0,21.5,424.0,54.3,41.46
2018,10,30,15,0,838.0,60.0,4.0,21.4,382.0,46.57,34.89
2018,10,30,15,15,805.5,57.0,4.0,21.4,336.0,44.98,33.6
2018,10,30,15,30,773.0,54.0,4.0,21.4,290.0,43.42,32.28
2018,10,30,15,45,723.5,50.0,3.55,20.65,241.0,40.97,30.21
2018,10,30,16,0,674.0,46.0,3.1,19.9,192.0,38.55,28.05
2018,10,30,16,15,549.5,42.0,2.8,18.9,141.5,32.98,23.0
2018,10,30,16,30,425.0,38.0,2.5,17.9,91.0,30.92,20.66
2018,10,30,16,45,254.5,25.5,2.2,16.95,53.0,21.01,9.12
2018,10,30,17,0,84.0,13.0,1.9,16.0,15.0,11.82,0.0
2018,10,30,17,15,42.0,6.5,1.85,15.6,7.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,31,6,15,40.0,4.0,1.5,12.4,4.0,0.0,0.0
2018,10,31,6,30,80.0,8.0,1.5,12.7,8.0,51.22,0.0
2018,10,31,6,45,262.0,18.0,1.45,13.05,39.0,195.3,0.0
2018,10,31,7,0,444.0,28.0,1.4,13.4,70.0,333.32,253.84
2018,10,31,7,15,537.5,34.0,1.5,14.2,114.5,412.63,333.62
2018,10,31,7,30,631.0,40.0,1.6,15.0,159.0,493.85,402.66
2018,10,31,7,45,644.5,48.5,1.7,15.85,199.5,525.42,429.14
2018,10,31,8,0,658.0,57.0,1.8,16.7,240.0,555.16,452.1
2018,10,31,8,15,734.0,55.0,1.85,17.45,292.0,614.56,495.94
2018,10,31,8,30,810.0,53.0,1.9,18.2,344.0,666.24,532.12
2018,10,31,8,45,834.5,55.0,1.9,18.9,386.5,690.4,546.88
2018,10,31,9,0,859.0,57.0,1.9,19.6,429.0,711.9,559.53
2018,10,31,9,15,853.0,65.0,1.9,20.2,461.5,715.38,559.24
2018,10,31,9,30,847.0,73.0,1.9,20.8,494.0,715.31,556.63
2018,10,31,9,45,878.5,70.0,1.95,21.35,530.5,726.25,562.45
2018,10,31,10,0,910.0,67.0,2.0,21.9,567.0,733.63,565.7
2018,10,31,10,15,919.5,68.0,2.0,22.25,592.0,726.27,558.76
2018,10,31,10,30,929.0,69.0,2.0,22.6,617.0,715.39,549.61
2018,10,31,10,45,934.5,69.5,2.05,22.95,634.0,697.74,535.31
2018,10,31,11,0,940.0,70.0,2.1,23.3,651.0,676.74,518.18
2018,10,31,11,15,943.0,70.5,2.25,23.55,660.5,650.9,498.04
2018,10,31,11,30,946.0,71.0,2.4,23.8,670.0,621.94,475.15
2018,10,31,11,45,880.5,93.0,2.5,24.0,651.5,573.56,437.1
2018,10,31,12,0,815.0,115.0,2.6,24.2,633.0,526.08,399.37
2018,10,31,12,15,856.5,100.0,2.7,24.35,639.0,495.8,373.82
2018,10,31,12,30,898.0,85.0,2.8,24.5,645.0,462.54,344.73
2018,10,31,12,45,916.0,77.5,2.85,24.65,637.0,420.79,308.2
2018,10,31,13,0,934.0,70.0,2.9,24.8,629.0,375.68,268.02
2018,10,31,13,15,921.5,70.0,2.9,24.8,605.0,325.02,223.59
2018,10,31,13,30,909.0,70.0,2.9,24.8,581.0,273.96,178.81
2018,10,31,13,45,869.5,74.0,2.85,24.85,542.0,220.98,134.75
2018,10,31,14,0,830.0,78.0,2.8,24.9,503.0,164.43,91.27
2018,10,31,14,15,783.0,82.0,2.8,24.75,460.5,116.38,61.48
2018,10,31,14,30,736.0,86.0,2.8,24.6,418.0,72.81,47.11
2018,10,31,14,45,735.5,75.5,2.8,24.45,381.5,56.85,43.12
2018,10,31,15,0,735.0,65.0,2.8,24.3,345.0,49.87,37.3
2018,10,31,15,15,710.0,60.5,2.8,24.3,303.5,47.32,35.19
2018,10,31,15,30,685.0,56.0,2.8,24.3,262.0,44.73,32.99
2018,10,31,15,45,658.5,49.0,2.45,23.35,219.5,39.91,28.94
2018,10,31,16,0,632.0,42.0,2.1,22.4,177.0,34.92,24.6
2018,10,31,16,15,532.0,38.0,1.95,21.35,131.5,32.31,22.15
2018,10,31,16,30,432.0,34.0,1.8,20.3,86.0,27.42,17.41
2018,10,31,16,45,282.5,24.0,1.65,19.25,51.5,19.77,7.33
2018,10,31,17,0,133.0,14.0,1.5,18.2,17.0,12.73,0.0
2018,10,31,17,15,66.5,7.0,1.55,17.85,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,1,6,15,3.5,1.5,1.45,14.5,1.5,0.0,0.0
2018,11,1,6,30,7.0,3.0,1.4,14.8,3.0,2.73,0.0
2018,11,1,6,45,3.5,16.0,1.4,15.15,16.0,17.4,0.0
2018,11,1,7,0,0.0,29.0,1.4,15.5,29.0,29.49,17.03
2018,11,1,7,15,5.5,47.0,1.6,16.4,48.0,52.19,37.66
2018,11,1,7,30,11.0,65.0,1.8,17.3,67.0,73.78,56.4
2018,11,1,7,45,44.5,83.0,2.0,18.15,94.5,122.68,98.2
2018,11,1,8,0,78.0,101.0,2.2,19.0,122.0,176.56,143.28
2018,11,1,8,15,53.5,101.5,2.3,19.65,117.0,143.28,115.1
2018,11,1,8,30,29.0,102.0,2.4,20.3,112.0,123.24,97.63
2018,11,1,8,45,163.5,134.0,2.5,20.9,203.0,268.08,217.62
2018,11,1,9,0,298.0,166.0,2.6,21.5,294.0,414.53,332.94
2018,11,1,9,15,294.5,184.5,2.6,22.0,320.0,428.77,341.31
2018,11,1,9,30,291.0,203.0,2.6,22.5,346.0,441.29,348.85
2018,11,1,9,45,235.5,216.0,2.65,23.0,336.5,408.49,321.29
2018,11,1,10,0,180.0,229.0,2.7,23.5,327.0,364.07,285.26
2018,11,1,10,15,188.0,231.5,2.7,24.0,338.0,365.34,285.33
2018,11,1,10,30,196.0,234.0,2.7,24.5,349.0,365.88,284.64
2018,11,1,10,45,356.5,221.0,2.75,24.95,437.0,458.85,355.59
2018,11,1,11,0,517.0,208.0,2.8,25.4,525.0,542.81,416.9
2018,11,1,11,15,563.0,195.0,2.8,25.8,545.0,538.45,411.71
2018,11,1,11,30,609.0,182.0,2.8,26.2,565.0,533.49,406.14
2018,11,1,11,45,662.0,164.5,2.8,26.6,581.5,520.05,394.05
2018,11,1,12,0,715.0,147.0,2.8,27.0,598.0,501.26,377.43
2018,11,1,12,15,715.0,144.5,2.75,27.2,591.5,465.98,348.23
2018,11,1,12,30,715.0,142.0,2.7,27.4,585.0,429.03,317.26
2018,11,1,12,45,754.5,125.5,2.7,27.6,583.0,393.36,286.14
2018,11,1,13,0,794.0,109.0,2.7,27.8,581.0,356.46,252.9
2018,11,1,13,15,833.5,94.0,2.65,27.85,573.5,313.05,213.82
2018,11,1,13,30,873.0,79.0,2.6,27.9,566.0,270.0,174.41
2018,11,1,13,45,814.5,89.0,2.55,27.9,524.5,214.67,130.21
2018,11,1,14,0,756.0,99.0,2.5,27.9,483.0,169.37,97.2
2018,11,1,14,15,718.5,98.0,2.4,27.75,442.5,116.16,63.31
2018,11,1,14,30,681.0,97.0,2.3,27.6,402.0,71.77,54.9
2018,11,1,14,45,722.5,80.0,2.2,27.5,376.5,60.5,45.63
2018,11,1,15,0,764.0,63.0,2.1,27.4,351.0,48.62,35.73
2018,11,1,15,15,696.0,64.5,2.1,27.4,301.5,50.66,37.55
2018,11,1,15,30,628.0,66.0,2.1,27.4,252.0,48.5,35.74
2018,11,1,15,45,622.0,56.5,1.6,26.15,214.0,42.49,30.76
2018,11,1,16,0,616.0,47.0,1.1,24.9,176.0,39.5,28.21
2018,11,1,16,15,525.5,40.5,1.15,24.15,130.5,31.87,21.45
2018,11,1,16,30,435.0,34.0,1.2,23.4,85.0,27.57,17.19
2018,11,1,16,45,281.5,23.5,1.2,22.65,50.5,19.44,5.96
2018,11,1,17,0,128.0,13.0,1.2,21.9,16.0,11.82,0.0
2018,11,1,17,15,64.0,6.5,1.2,21.55,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,6,15,32.5,3.0,1.2,15.15,3.0,0.0,0.0
2018,11,2,6,30,65.0,6.0,1.2,15.4,6.0,5.46,0.0
2018,11,2,6,45,233.0,17.0,1.15,15.6,34.5,148.65,0.0
2018,11,2,7,0,401.0,28.0,1.1,15.8,63.0,313.95,228.86
2018,11,2,7,15,501.0,34.5,1.25,16.55,106.5,385.76,307.65
2018,11,2,7,30,601.0,41.0,1.4,17.3,150.0,470.53,379.55
2018,11,2,7,45,660.0,46.0,1.55,18.0,197.5,527.92,426.71
2018,11,2,8,0,719.0,51.0,1.7,18.7,245.0,585.03,470.65
2018,11,2,8,15,756.0,54.0,1.75,19.4,290.5,623.23,497.98
2018,11,2,8,30,793.0,57.0,1.8,20.1,336.0,659.54,522.85
2018,11,2,8,45,818.5,59.5,1.85,20.8,378.5,684.58,538.7
2018,11,2,9,0,844.0,62.0,1.9,21.5,421.0,700.81,547.87
2018,11,2,9,15,861.0,64.0,2.0,22.2,458.0,713.46,554.74
2018,11,2,9,30,878.0,66.0,2.1,22.9,495.0,722.93,559.31
2018,11,2,9,45,890.5,68.0,2.15,23.55,526.5,725.78,559.02
2018,11,2,10,0,903.0,70.0,2.2,24.2,558.0,725.17,556.44
2018,11,2,10,15,907.5,72.5,2.3,24.6,581.5,716.01,548.84
2018,11,2,10,30,912.0,75.0,2.4,25.0,605.0,703.45,538.64
2018,11,2,10,45,921.5,74.0,2.45,25.45,623.0,687.04,524.71
2018,11,2,11,0,931.0,73.0,2.5,25.9,641.0,667.2,508.16
2018,11,2,11,15,933.5,73.5,2.6,26.2,650.0,641.28,487.48
2018,11,2,11,30,936.0,74.0,2.7,26.5,659.0,612.32,464.21
2018,11,2,11,45,936.5,74.5,2.75,26.75,660.5,579.34,437.44
2018,11,2,12,0,937.0,75.0,2.8,27.0,662.0,543.68,408.1
2018,11,2,12,15,934.5,75.0,2.9,27.05,655.0,503.63,375.25
2018,11,2,12,30,932.0,75.0,3.0,27.1,648.0,461.46,339.9
2018,11,2,12,45,880.5,88.0,3.05,27.15,619.0,410.46,297.64
2018,11,2,13,0,829.0,101.0,3.1,27.2,590.0,358.31,254.22
2018,11,2,13,15,614.0,154.5,3.15,27.1,509.5,295.72,207.61
2018,11,2,13,30,399.0,208.0,3.2,27.0,429.0,251.54,177.81
2018,11,2,13,45,478.0,175.0,3.25,26.85,426.0,214.77,144.74
2018,11,2,14,0,557.0,142.0,3.3,26.7,423.0,170.33,107.02
2018,11,2,14,15,656.0,110.0,3.3,26.4,418.0,118.68,68.44
2018,11,2,14,30,755.0,78.0,3.3,26.1,413.0,62.52,47.49
2018,11,2,14,45,643.0,90.5,3.3,25.8,357.0,62.22,47.46
2018,11,2,15,0,531.0,103.0,3.3,25.5,301.0,73.33,57.07
2018,11,2,15,15,559.0,84.5,3.3,25.5,269.5,61.07,46.73
2018,11,2,15,30,587.0,66.0,3.3,25.5,238.0,48.44,35.98
2018,11,2,15,45,547.0,59.0,2.7,24.25,197.0,44.32,32.59
2018,11,2,16,0,507.0,52.0,2.1,23.0,156.0,40.1,28.93
2018,11,2,16,15,423.0,44.0,1.95,22.15,115.0,34.77,24.07
2018,11,2,16,30,339.0,36.0,1.8,21.3,74.0,29.38,18.75
2018,11,2,16,45,218.0,24.0,1.7,20.45,44.0,19.99,5.11
2018,11,2,17,0,97.0,12.0,1.6,19.6,14.0,10.91,0.0
2018,11,2,17,15,48.5,6.0,1.6,19.2,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,3,6,15,34.5,3.5,1.6,13.7,3.0,0.0,0.0
2018,11,3,6,30,69.0,7.0,1.6,14.1,6.0,0.0,0.0
2018,11,3,6,45,253.5,17.0,1.55,14.5,35.0,159.52,0.0
2018,11,3,7,0,438.0,27.0,1.5,14.9,64.0,321.53,230.73
2018,11,3,7,15,549.0,33.0,1.6,15.8,110.0,412.37,329.3
2018,11,3,7,30,660.0,39.0,1.7,16.7,156.0,504.3,407.07
2018,11,3,7,45,699.5,44.0,1.8,17.6,201.0,549.46,444.48
2018,11,3,8,0,739.0,49.0,1.9,18.5,246.0,593.55,478.23
2018,11,3,8,15,788.5,50.5,1.9,19.15,295.0,638.66,510.76
2018,11,3,8,30,838.0,52.0,1.9,19.8,344.0,675.81,535.98
2018,11,3,8,45,860.5,54.0,1.9,20.45,386.0,698.41,549.77
2018,11,3,9,0,883.0,56.0,1.9,21.1,428.0,718.24,561.27
2018,11,3,9,15,893.5,59.0,2.05,21.85,464.0,727.55,565.91
2018,11,3,9,30,904.0,62.0,2.2,22.6,500.0,733.51,568.2
2018,11,3,9,45,908.5,65.0,2.4,23.3,529.0,731.72,565.44
2018,11,3,10,0,913.0,68.0,2.6,24.0,558.0,726.5,560.31
2018,11,3,10,15,932.0,66.5,2.65,24.5,586.0,722.72,555.93
2018,11,3,10,30,951.0,65.0,2.7,25.0,614.0,715.18,548.93
2018,11,3,10,45,955.5,65.5,2.8,25.45,630.5,696.53,533.38
2018,11,3,11,0,960.0,66.0,2.9,25.9,647.0,674.51,515.27
2018,11,3,11,15,961.5,66.5,2.95,26.2,656.0,647.37,493.29
2018,11,3,11,30,963.0,67.0,3.0,26.5,665.0,617.18,468.74
2018,11,3,11,45,962.0,68.0,3.1,26.75,666.0,583.19,441.16
2018,11,3,12,0,961.0,69.0,3.2,27.0,667.0,546.53,410.97
2018,11,3,12,15,947.0,72.5,3.3,27.1,656.5,503.78,375.81
2018,11,3,12,30,933.0,76.0,3.4,27.2,646.0,459.64,338.78
2018,11,3,12,45,848.5,98.5,3.45,27.3,607.5,402.26,292.04
2018,11,3,13,0,764.0,121.0,3.5,27.4,569.0,348.35,248.01
2018,11,3,13,15,756.5,116.5,3.55,27.35,546.0,301.58,207.81
2018,11,3,13,30,749.0,112.0,3.6,27.3,523.0,254.46,167.34
2018,11,3,13,45,796.0,95.5,3.6,27.25,511.5,211.81,129.22
2018,11,3,14,0,843.0,79.0,3.6,27.2,500.0,159.18,86.4
2018,11,3,14,15,762.0,87.0,3.55,27.0,447.0,111.99,60.21
2018,11,3,14,30,681.0,95.0,3.5,26.8,394.0,66.41,50.64
2018,11,3,14,45,647.5,91.0,3.4,26.6,353.5,62.83,47.82
2018,11,3,15,0,614.0,87.0,3.3,26.4,313.0,61.49,46.84
2018,11,3,15,15,547.0,83.0,3.3,26.4,265.5,60.01,45.66
2018,11,3,15,30,480.0,79.0,3.3,26.4,218.0,58.67,44.55
2018,11,3,15,45,461.5,67.0,2.6,25.1,181.5,50.81,37.99
2018,11,3,16,0,443.0,55.0,1.9,23.8,145.0,42.61,30.95
2018,11,3,16,15,372.5,45.5,1.8,22.85,107.0,36.13,25.11
2018,11,3,16,30,302.0,36.0,1.7,21.9,69.0,29.47,18.65
2018,11,3,16,45,187.0,23.0,1.6,20.9,40.0,18.17,2.65
2018,11,3,17,0,72.0,10.0,1.5,19.9,11.0,9.1,0.0
2018,11,3,17,15,36.0,5.0,1.55,19.55,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,18.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,17.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,4,6,15,18.0,2.5,1.1,15.15,2.0,0.0,0.0
2018,11,4,6,30,36.0,5.0,1.1,15.3,4.0,0.0,0.0
2018,11,4,6,45,88.0,17.5,1.05,15.45,22.5,65.63,0.0
2018,11,4,7,0,140.0,30.0,1.0,15.6,41.0,155.65,106.58
2018,11,4,7,15,198.0,44.5,1.0,16.25,72.5,212.25,168.77
2018,11,4,7,30,256.0,59.0,1.0,16.9,104.0,269.03,218.38
2018,11,4,7,45,384.0,66.5,1.05,17.55,156.0,364.93,297.63
2018,11,4,8,0,512.0,74.0,1.1,18.2,208.0,470.43,380.74
2018,11,4,8,15,591.5,75.5,1.1,18.75,258.0,533.39,428.06
2018,11,4,8,30,671.0,77.0,1.1,19.3,308.0,595.52,473.17
2018,11,4,8,45,750.0,73.0,1.1,19.9,361.5,645.78,507.28
2018,11,4,9,0,829.0,69.0,1.1,20.5,415.0,698.35,542.02
2018,11,4,9,15,744.0,93.5,1.15,21.35,425.0,666.46,516.39
2018,11,4,9,30,659.0,118.0,1.2,22.2,435.0,627.44,485.2
2018,11,4,9,45,567.5,151.0,1.3,23.05,436.5,583.57,450.58
2018,11,4,10,0,476.0,184.0,1.4,23.9,438.0,544.38,419.0
2018,11,4,10,15,551.5,169.5,1.5,24.3,476.0,569.58,437.36
2018,11,4,10,30,627.0,155.0,1.6,24.7,514.0,596.12,455.61
2018,11,4,10,45,759.0,123.5,1.7,25.15,571.0,631.59,480.47
2018,11,4,11,0,891.0,92.0,1.8,25.6,628.0,655.2,496.13
2018,11,4,11,15,895.0,93.0,1.95,25.75,638.0,631.39,477.52
2018,11,4,11,30,899.0,94.0,2.1,25.9,648.0,604.56,456.59
2018,11,4,11,45,928.5,85.5,2.25,26.0,658.5,579.22,436.31
2018,11,4,12,0,958.0,77.0,2.4,26.1,669.0,549.45,411.9
2018,11,4,12,15,954.0,78.0,2.55,26.1,662.0,508.9,378.86
2018,11,4,12,30,950.0,79.0,2.7,26.1,655.0,466.25,343.27
2018,11,4,12,45,943.0,78.5,2.85,26.05,639.0,419.28,303.53
2018,11,4,13,0,936.0,78.0,3.0,26.0,623.0,370.95,261.75
2018,11,4,13,15,928.0,77.5,3.1,25.85,600.5,321.19,218.29
2018,11,4,13,30,920.0,77.0,3.2,25.7,578.0,270.6,174.19
2018,11,4,13,45,898.5,76.5,3.3,25.55,544.5,217.07,129.79
2018,11,4,14,0,877.0,76.0,3.4,25.4,511.0,164.54,90.09
2018,11,4,14,15,869.5,72.5,3.5,25.1,477.5,105.26,52.64
2018,11,4,14,30,862.0,69.0,3.6,24.8,444.0,52.34,39.14
2018,11,4,14,45,838.5,65.5,3.65,24.45,402.0,50.36,37.64
2018,11,4,15,0,815.0,62.0,3.7,24.1,360.0,48.51,36.19
2018,11,4,15,15,779.0,59.5,3.7,24.1,314.5,47.39,35.3
2018,11,4,15,30,743.0,57.0,3.7,24.1,269.0,46.37,34.42
2018,11,4,15,45,687.5,52.0,3.35,22.9,221.0,43.15,31.75
2018,11,4,16,0,632.0,47.0,3.0,21.7,173.0,39.96,28.93
2018,11,4,16,15,536.5,40.5,2.75,20.7,127.0,32.27,22.01
2018,11,4,16,30,441.0,34.0,2.5,19.7,81.0,28.02,17.5
2018,11,4,16,45,272.5,22.5,2.3,18.65,46.5,18.88,1.16
2018,11,4,17,0,104.0,11.0,2.1,17.6,12.0,10.01,0.0
2018,11,4,17,15,52.0,5.5,2.1,17.15,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,5,6,15,14.5,2.0,1.8,12.15,1.5,0.0,0.0
2018,11,5,6,30,29.0,4.0,1.9,12.5,3.0,0.0,0.0
2018,11,5,6,45,192.5,15.0,1.95,12.8,28.5,121.75,0.0
2018,11,5,7,0,356.0,26.0,2.0,13.1,54.0,275.88,186.85
2018,11,5,7,15,463.0,33.0,2.1,13.7,95.5,362.34,291.71
2018,11,5,7,30,570.0,40.0,2.2,14.3,137.0,442.48,362.93
2018,11,5,7,45,632.0,43.5,2.3,14.9,182.0,498.8,411.13
2018,11,5,8,0,694.0,47.0,2.4,15.5,227.0,554.78,456.19
2018,11,5,8,15,733.5,50.5,2.45,16.3,272.0,594.5,485.78
2018,11,5,8,30,773.0,54.0,2.5,17.1,317.0,632.54,512.85
2018,11,5,8,45,800.0,55.5,2.5,17.85,358.0,650.82,524.01
2018,11,5,9,0,827.0,57.0,2.5,18.6,399.0,672.77,537.63
2018,11,5,9,15,844.0,59.5,2.65,19.4,435.5,685.99,545.14
2018,11,5,9,30,861.0,62.0,2.8,20.2,472.0,696.07,550.31
2018,11,5,9,45,873.0,63.5,3.0,21.0,502.5,698.1,549.83
2018,11,5,10,0,885.0,65.0,3.2,21.8,533.0,696.77,547.01
2018,11,5,10,15,894.0,66.5,3.2,22.2,557.5,689.96,540.32
2018,11,5,10,30,903.0,68.0,3.2,22.6,582.0,679.72,530.62
2018,11,5,10,45,909.5,68.0,3.25,23.0,598.5,662.79,515.89
2018,11,5,11,0,916.0,68.0,3.3,23.4,615.0,642.58,498.62
2018,11,5,11,15,919.5,68.5,3.3,23.65,624.5,617.88,477.9
2018,11,5,11,30,923.0,69.0,3.3,23.9,634.0,590.13,454.6
2018,11,5,11,45,923.5,69.5,3.35,24.15,635.5,557.86,427.63
2018,11,5,12,0,924.0,70.0,3.4,24.4,637.0,522.94,398.11
2018,11,5,12,15,920.0,70.0,3.4,24.5,629.5,483.03,364.31
2018,11,5,12,30,916.0,70.0,3.4,24.6,622.0,441.16,328.23
2018,11,5,12,45,909.0,71.0,3.4,24.7,607.5,397.33,289.85
2018,11,5,13,0,902.0,72.0,3.4,24.8,593.0,352.13,249.72
2018,11,5,13,15,894.5,71.0,3.4,24.75,571.5,303.96,207.02
2018,11,5,13,30,887.0,70.0,3.4,24.7,550.0,254.98,163.89
2018,11,5,13,45,875.5,68.5,3.35,24.65,521.0,204.33,121.17
2018,11,5,14,0,864.0,67.0,3.3,24.6,492.0,153.72,82.56
2018,11,5,14,15,848.0,65.0,3.25,24.4,457.0,102.71,52.24
2018,11,5,14,30,832.0,63.0,3.2,24.2,422.0,54.77,41.33
2018,11,5,14,45,808.5,60.5,3.15,24.05,382.0,46.41,34.33
2018,11,5,15,0,785.0,58.0,3.1,23.9,342.0,45.25,33.44
2018,11,5,15,15,749.5,55.0,3.1,23.9,297.5,43.63,32.1
2018,11,5,15,30,714.0,52.0,3.1,23.9,253.0,42.06,30.74
2018,11,5,15,45,660.5,47.5,2.65,22.9,207.5,39.15,28.29
2018,11,5,16,0,607.0,43.0,2.2,21.9,162.0,36.28,25.71
2018,11,5,16,15,516.0,37.0,2.05,20.9,118.5,31.94,21.68
2018,11,5,16,30,425.0,31.0,1.9,19.9,75.0,25.33,15.13
2018,11,5,16,45,263.0,20.5,1.75,18.95,43.0,17.07,0.0
2018,11,5,17,0,101.0,10.0,1.6,18.0,11.0,9.1,0.0
2018,11,5,17,15,50.5,5.0,1.65,17.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,6,6,15,14.5,2.0,0.9,13.75,1.5,0.0,0.0
2018,11,6,6,30,29.0,4.0,0.9,13.9,3.0,0.0,0.0
2018,11,6,6,45,198.0,15.5,0.9,14.0,28.5,124.63,0.0
2018,11,6,7,0,367.0,27.0,0.9,14.1,54.0,279.75,178.38
2018,11,6,7,15,480.0,34.0,0.9,14.75,97.0,372.42,294.38
2018,11,6,7,30,593.0,41.0,0.9,15.4,140.0,455.91,366.48
2018,11,6,7,45,657.5,46.0,0.9,16.05,187.5,516.21,415.75
2018,11,6,8,0,722.0,51.0,0.9,16.7,235.0,576.19,461.75
2018,11,6,8,15,763.0,54.0,0.95,17.45,281.5,616.71,490.82
2018,11,6,8,30,804.0,57.0,1.0,18.2,328.0,655.34,517.32
2018,11,6,8,45,831.5,59.0,1.05,18.95,370.5,680.85,533.46
2018,11,6,9,0,859.0,61.0,1.1,19.7,413.0,697.69,543.08
2018,11,6,9,15,878.0,63.0,1.1,20.35,451.0,711.52,550.12
2018,11,6,9,30,897.0,65.0,1.1,21.0,489.0,722.13,554.83
2018,11,6,9,45,911.0,66.5,1.15,21.65,521.0,725.18,554.88
2018,11,6,10,0,925.0,68.0,1.2,22.3,553.0,724.72,552.67
2018,11,6,10,15,934.0,68.5,1.25,22.75,577.5,716.12,545.36
2018,11,6,10,30,943.0,69.0,1.3,23.2,602.0,704.0,535.0
2018,11,6,10,45,948.0,70.5,1.35,23.65,619.5,686.87,520.81
2018,11,6,11,0,953.0,72.0,1.4,24.1,637.0,666.34,504.05
2018,11,6,11,15,955.5,72.5,1.4,24.4,646.0,639.96,482.83
2018,11,6,11,30,958.0,73.0,1.4,24.7,655.0,610.48,459.08
2018,11,6,11,45,957.5,72.5,1.45,25.0,655.5,575.47,431.24
2018,11,6,12,0,957.0,72.0,1.5,25.3,656.0,537.84,400.83
2018,11,6,12,15,953.5,72.5,1.6,25.4,649.0,497.35,368.01
2018,11,6,12,30,950.0,73.0,1.7,25.5,642.0,454.76,332.6
2018,11,6,12,45,944.0,73.0,1.75,25.65,626.5,408.9,293.57
2018,11,6,13,0,938.0,73.0,1.8,25.8,611.0,361.56,252.55
2018,11,6,13,15,929.5,71.5,1.9,25.75,588.0,311.03,208.85
2018,11,6,13,30,921.0,70.0,2.0,25.7,565.0,259.75,164.62
2018,11,6,13,45,908.5,69.0,2.1,25.65,535.0,207.68,121.46
2018,11,6,14,0,896.0,68.0,2.2,25.6,505.0,155.69,82.55
2018,11,6,14,15,878.0,66.5,2.2,25.4,469.0,103.28,52.36
2018,11,6,14,30,860.0,65.0,2.2,25.2,433.0,56.43,42.56
2018,11,6,14,45,834.5,63.0,2.25,25.05,391.5,48.61,36.07
2018,11,6,15,0,809.0,61.0,2.3,24.9,350.0,47.88,35.55
2018,11,6,15,15,773.0,57.5,2.3,24.9,304.5,45.92,33.92
2018,11,6,15,30,737.0,54.0,2.3,24.9,259.0,43.98,32.26
2018,11,6,15,45,679.0,49.5,1.9,23.45,211.5,41.11,29.9
2018,11,6,16,0,621.0,45.0,1.5,22.0,164.0,38.3,27.43
2018,11,6,16,15,523.0,38.5,1.5,21.1,119.5,30.7,20.57
2018,11,6,16,30,425.0,32.0,1.5,20.2,75.0,26.39,15.82
2018,11,6,16,45,260.5,21.0,1.5,19.25,43.0,17.68,0.0
2018,11,6,17,0,96.0,10.0,1.5,18.3,11.0,9.1,0.0
2018,11,6,17,15,48.0,5.0,1.5,17.95,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,6,15,15.0,2.0,0.75,14.9,1.5,0.0,0.0
2018,11,7,6,30,30.0,4.0,0.7,15.0,3.0,0.0,0.0
2018,11,7,6,45,200.0,15.0,0.7,15.1,27.5,124.63,0.0
2018,11,7,7,0,370.0,26.0,0.7,15.2,52.0,277.45,164.35
2018,11,7,7,15,481.0,32.5,0.7,15.65,94.0,361.15,283.16
2018,11,7,7,30,592.0,39.0,0.7,16.1,136.0,450.92,360.12
2018,11,7,7,45,655.5,43.5,0.7,16.55,182.5,509.48,408.14
2018,11,7,8,0,719.0,48.0,0.7,17.0,229.0,567.77,453.11
2018,11,7,8,15,759.0,51.0,0.7,17.6,274.5,607.29,481.19
2018,11,7,8,30,799.0,54.0,0.7,18.2,320.0,645.01,506.72
2018,11,7,8,45,825.5,57.0,0.75,18.85,362.5,664.99,519.14
2018,11,7,9,0,852.0,60.0,0.8,19.5,405.0,688.33,533.72
2018,11,7,9,15,870.0,61.5,0.95,20.15,442.0,700.79,541.53
2018,11,7,9,30,888.0,63.0,1.1,20.8,479.0,710.09,547.1
2018,11,7,9,45,900.5,65.0,1.3,21.4,510.5,712.77,548.58
2018,11,7,10,0,913.0,67.0,1.5,22.0,542.0,711.99,547.58
2018,11,7,10,15,922.0,68.0,1.65,22.4,566.5,704.14,541.53
2018,11,7,10,30,931.0,69.0,1.8,22.8,591.0,692.81,532.13
2018,11,7,10,45,936.5,69.5,1.9,23.2,608.0,675.19,517.7
2018,11,7,11,0,942.0,70.0,2.0,23.6,625.0,654.24,500.66
2018,11,7,11,15,944.0,71.0,2.1,23.85,634.0,628.48,480.08
2018,11,7,11,30,946.0,72.0,2.2,24.1,643.0,599.67,456.84
2018,11,7,11,45,945.5,72.5,2.25,24.35,644.0,566.13,429.4
2018,11,7,12,0,945.0,73.0,2.3,24.6,645.0,529.96,399.4
2018,11,7,12,15,943.0,72.5,2.4,24.65,638.0,489.72,366.06
2018,11,7,12,30,941.0,72.0,2.5,24.7,631.0,447.33,330.14
2018,11,7,12,45,936.0,71.0,2.55,24.7,616.0,401.44,290.61
2018,11,7,13,0,931.0,70.0,2.6,24.7,601.0,354.05,249.07
2018,11,7,13,15,922.5,69.5,2.65,24.65,578.5,304.86,205.76
2018,11,7,13,30,914.0,69.0,2.7,24.6,556.0,254.88,162.08
2018,11,7,13,45,902.0,67.0,2.75,24.5,526.0,202.59,118.48
2018,11,7,14,0,890.0,65.0,2.8,24.4,496.0,150.36,79.34
2018,11,7,14,15,874.0,63.0,2.8,24.25,460.5,98.21,49.53
