Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,15,0,590.0,80.0,1.9,18.9,271.0,58.2,45.57
2018,11,17,15,15,484.0,78.5,1.9,18.9,220.5,58.48,45.82
2018,11,17,15,30,378.0,77.0,1.9,18.9,170.0,57.08,44.49
2018,11,17,15,45,330.5,65.0,1.6,17.75,134.5,48.91,37.31
2018,11,17,16,0,283.0,53.0,1.3,16.6,99.0,40.49,29.7
2018,11,17,16,15,205.0,40.0,1.3,15.95,67.5,30.97,20.72
2018,11,17,16,30,127.0,27.0,1.3,15.3,36.0,21.19,8.24
2018,11,17,16,45,72.5,14.5,1.3,14.6,19.0,13.19,0.0
2018,11,17,17,0,18.0,2.0,1.3,13.9,2.0,0.0,0.0
2018,11,17,17,15,9.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,18,6,45,64.5,8.5,0.8,10.9,11.0,0.0,0.0
2018,11,18,7,0,129.0,17.0,0.8,10.9,22.0,85.93,0.0
2018,11,18,7,15,257.5,29.0,0.95,11.25,55.5,215.17,150.05
2018,11,18,7,30,386.0,41.0,1.1,11.6,89.0,313.13,252.52
2018,11,18,7,45,432.5,50.0,1.25,12.0,125.0,359.42,295.56
2018,11,18,8,0,479.0,59.0,1.4,12.4,161.0,405.69,335.96
2018,11,18,8,15,526.0,68.0,1.5,12.85,202.5,451.85,374.17
2018,11,18,8,30,573.0,77.0,1.6,13.3,244.0,497.08,410.07
2018,11,18,8,45,565.0,87.5,1.7,13.75,272.5,505.75,415.95
2018,11,18,9,0,557.0,98.0,1.8,14.2,301.0,511.89,419.58
2018,11,18,9,15,498.0,121.5,1.9,14.85,316.5,490.3,400.41
2018,11,18,9,30,439.0,145.0,2.0,15.5,332.0,471.85,383.58
2018,11,18,9,45,523.0,139.0,2.1,16.1,377.5,514.02,415.64
2018,11,18,10,0,607.0,133.0,2.2,16.7,423.0,558.66,448.27
2018,11,18,10,15,717.0,112.0,2.3,17.25,471.5,594.89,474.53
2018,11,18,10,30,827.0,91.0,2.4,17.8,520.0,623.56,494.52
2018,11,18,10,45,800.5,100.5,2.45,18.4,526.5,597.61,471.93
2018,11,18,11,0,774.0,110.0,2.5,19.0,533.0,570.33,448.61
2018,11,18,11,15,748.5,118.5,2.55,19.3,533.0,540.16,423.51
2018,11,18,11,30,723.0,127.0,2.6,19.6,533.0,508.69,397.18
2018,11,18,11,45,771.0,115.0,2.65,19.9,549.5,492.61,382.18
2018,11,18,12,0,819.0,103.0,2.7,20.2,566.0,472.93,363.53
2018,11,18,12,15,809.5,105.0,2.7,20.25,558.0,436.24,331.76
2018,11,18,12,30,800.0,107.0,2.7,20.3,550.0,398.25,298.44
2018,11,18,12,45,796.0,106.0,2.65,20.3,538.0,358.32,262.92
2018,11,18,13,0,792.0,105.0,2.6,20.3,526.0,317.15,225.92
2018,11,18,13,15,783.0,103.0,2.5,20.25,505.0,272.85,186.57
2018,11,18,13,30,774.0,101.0,2.4,20.2,484.0,223.68,144.13
2018,11,18,13,45,760.0,98.0,2.35,20.1,456.5,176.81,106.07
2018,11,18,14,0,746.0,95.0,2.3,20.0,429.0,130.51,73.47
2018,11,18,14,15,699.5,95.0,2.15,19.8,389.0,86.14,52.78
2018,11,18,14,30,653.0,95.0,2.0,19.6,349.0,66.78,52.71
2018,11,18,14,45,569.5,95.0,1.9,19.35,300.0,68.23,54.14
2018,11,18,15,0,486.0,95.0,1.8,19.1,251.0,68.63,54.61
2018,11,18,15,15,463.0,85.0,1.8,19.1,216.5,62.37,49.16
2018,11,18,15,30,440.0,75.0,1.8,19.1,182.0,55.93,43.44
2018,11,18,15,45,402.5,63.5,1.45,17.9,146.0,48.09,36.55
2018,11,18,16,0,365.0,52.0,1.1,16.7,110.0,40.0,29.23
2018,11,18,16,15,257.0,39.5,1.1,16.05,73.5,30.72,20.44
2018,11,18,16,30,149.0,27.0,1.1,15.4,37.0,21.24,7.64
2018,11,18,16,45,80.5,14.5,1.15,14.7,19.5,13.19,0.0
2018,11,18,17,0,12.0,2.0,1.2,14.0,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,1.15,13.8,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,6,45,6.0,5.5,1.25,12.2,5.5,0.0,0.0
2018,11,19,7,0,12.0,11.0,1.2,12.3,11.0,16.52,0.0
2018,11,19,7,15,6.5,24.5,1.15,12.6,24.5,27.9,13.84
2018,11,19,7,30,1.0,38.0,1.1,12.9,38.0,38.3,26.13
2018,11,19,7,45,4.5,55.5,1.1,13.15,56.5,58.55,44.03
2018,11,19,8,0,8.0,73.0,1.1,13.4,75.0,78.09,61.12
2018,11,19,8,15,28.5,86.5,1.15,13.75,94.5,111.11,89.7
2018,11,19,8,30,49.0,100.0,1.2,14.1,114.0,137.21,112.03
2018,11,19,8,45,108.0,124.0,1.3,14.4,161.0,213.46,176.13
2018,11,19,9,0,167.0,148.0,1.4,14.7,208.0,278.11,229.0
2018,11,19,9,15,271.5,151.5,1.35,14.95,261.0,359.07,294.14
2018,11,19,9,30,376.0,155.0,1.3,15.2,314.0,439.49,356.44
2018,11,19,9,45,402.5,162.0,1.3,15.4,343.5,457.9,369.0
2018,11,19,10,0,429.0,169.0,1.3,15.6,373.0,474.17,380.14
2018,11,19,10,15,382.0,187.0,1.25,15.8,375.5,442.36,353.61
2018,11,19,10,30,335.0,205.0,1.2,16.0,378.0,421.18,335.43
2018,11,19,10,45,192.0,183.5,1.15,16.25,283.5,302.6,241.49
2018,11,19,11,0,49.0,162.0,1.1,16.5,189.0,178.01,141.03
2018,11,19,11,15,127.5,201.5,1.1,16.6,272.5,261.28,207.97
2018,11,19,11,30,206.0,241.0,1.1,16.7,356.0,331.47,261.63
2018,11,19,11,45,196.0,242.5,1.05,16.8,352.0,317.16,249.01
2018,11,19,12,0,186.0,244.0,1.0,16.9,348.0,302.9,236.96
2018,11,19,12,15,185.0,243.5,1.0,17.0,346.0,290.76,226.59
2018,11,19,12,30,184.0,243.0,1.0,17.1,344.0,278.15,215.75
2018,11,19,12,45,216.5,236.5,1.05,17.15,352.5,271.29,208.73
2018,11,19,13,0,249.0,230.0,1.1,17.2,361.0,260.03,197.71
2018,11,19,13,15,249.5,220.5,1.05,17.25,347.5,235.86,177.17
2018,11,19,13,30,250.0,211.0,1.0,17.3,334.0,211.46,156.74
2018,11,19,13,45,224.5,199.0,1.0,17.3,305.0,185.45,136.99
2018,11,19,14,0,199.0,187.0,1.0,17.3,276.0,158.87,118.17
2018,11,19,14,15,327.0,153.0,0.95,17.15,285.5,120.34,88.77
2018,11,19,14,30,455.0,119.0,0.9,17.0,295.0,82.95,67.28
2018,11,19,14,45,506.5,100.5,0.85,16.85,277.5,71.62,57.63
2018,11,19,15,0,558.0,82.0,0.8,16.7,260.0,59.9,47.47
2018,11,19,15,15,472.5,79.0,0.8,16.7,214.5,59.13,46.81
2018,11,19,15,30,387.0,76.0,0.8,16.7,169.0,56.49,44.38
2018,11,19,15,45,323.0,64.5,0.9,16.2,131.5,48.6,37.26
2018,11,19,16,0,259.0,53.0,1.0,15.7,94.0,40.51,29.78
2018,11,19,16,15,188.5,39.5,1.05,15.55,64.0,30.61,20.33
2018,11,19,16,30,118.0,26.0,1.1,15.4,34.0,20.43,6.47
2018,11,19,16,45,65.5,14.0,1.15,15.2,18.0,12.73,0.0
2018,11,19,17,0,13.0,2.0,1.2,15.0,2.0,0.0,0.0
2018,11,19,17,15,6.5,1.0,1.2,14.9,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,6,45,70.0,7.5,1.5,10.3,9.5,0.0,0.0
2018,11,20,7,0,140.0,15.0,1.5,10.4,19.0,89.27,0.0
2018,11,20,7,15,284.5,25.5,1.55,11.1,53.0,222.46,142.49
2018,11,20,7,30,429.0,36.0,1.6,11.8,87.0,330.91,265.63
2018,11,20,7,45,509.5,43.0,1.65,12.55,129.0,395.6,324.22
2018,11,20,8,0,590.0,50.0,1.7,13.3,171.0,461.61,379.92
2018,11,20,8,15,640.5,55.0,1.7,13.9,214.0,506.3,416.33
2018,11,20,8,30,691.0,60.0,1.7,14.5,257.0,545.98,447.22
2018,11,20,8,45,724.5,63.5,1.75,15.1,297.5,575.67,469.18
2018,11,20,9,0,758.0,67.0,1.8,15.7,338.0,602.92,488.46
2018,11,20,9,15,782.0,70.0,2.0,16.4,374.5,620.52,500.47
2018,11,20,9,30,806.0,73.0,2.2,17.1,411.0,635.12,509.87
2018,11,20,9,45,824.0,74.5,2.45,17.85,442.0,640.81,512.49
2018,11,20,10,0,842.0,76.0,2.7,18.6,473.0,643.21,512.44
2018,11,20,10,15,854.0,77.5,2.75,18.95,497.5,638.38,506.72
2018,11,20,10,30,866.0,79.0,2.8,19.3,522.0,630.19,498.4
2018,11,20,10,45,874.5,79.0,2.9,19.65,539.0,612.12,482.85
2018,11,20,11,0,883.0,79.0,3.0,20.0,556.0,594.21,467.12
2018,11,20,11,15,884.5,80.0,3.05,20.2,564.5,570.32,446.64
2018,11,20,11,30,886.0,81.0,3.1,20.4,573.0,543.63,423.69
2018,11,20,11,45,858.5,89.0,3.1,20.6,567.0,507.26,392.84
2018,11,20,12,0,831.0,97.0,3.1,20.8,561.0,469.16,360.33
2018,11,20,12,15,853.5,90.0,3.15,20.8,562.0,437.02,331.79
2018,11,20,12,30,876.0,83.0,3.2,20.8,563.0,403.29,301.0
2018,11,20,12,45,861.5,84.5,3.2,20.85,547.0,357.51,260.63
2018,11,20,13,0,847.0,86.0,3.2,20.9,531.0,313.18,220.96
2018,11,20,13,15,812.5,90.5,3.15,20.75,503.5,266.42,180.27
2018,11,20,13,30,778.0,95.0,3.1,20.6,476.0,221.47,142.15
2018,11,20,13,45,761.0,91.5,3.05,20.5,446.5,174.34,104.14
2018,11,20,14,0,744.0,88.0,3.0,20.4,417.0,122.98,67.84
2018,11,20,14,15,752.5,80.5,2.9,20.2,391.0,80.46,48.2
2018,11,20,14,30,761.0,73.0,2.8,20.0,365.0,56.32,43.58
2018,11,20,14,45,733.5,69.0,2.7,19.8,326.5,54.13,41.8
2018,11,20,15,0,706.0,65.0,2.6,19.6,288.0,51.95,39.99
2018,11,20,15,15,563.0,65.5,2.6,19.6,227.5,48.51,36.98
2018,11,20,15,30,420.0,66.0,2.6,19.6,167.0,50.16,38.32
2018,11,20,15,45,293.0,56.0,2.05,18.5,119.5,42.12,31.23
2018,11,20,16,0,166.0,46.0,1.5,17.4,72.0,36.72,26.24
2018,11,20,16,15,190.5,35.5,1.4,16.85,55.5,27.5,17.51
2018,11,20,16,30,215.0,25.0,1.3,16.3,39.0,20.94,6.0
2018,11,20,16,45,117.0,14.0,1.25,15.75,20.5,12.73,0.0
2018,11,20,17,0,19.0,3.0,1.2,15.2,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,1.2,15.1,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,3.2,14.4,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,3.3,14.5,2.0,1.82,0.0
2018,11,21,7,15,0.0,5.5,3.45,14.7,5.5,4.82,0.0
2018,11,21,7,30,0.0,9.0,3.6,14.9,9.0,7.9,0.8
2018,11,21,7,45,0.0,8.5,3.8,15.15,8.5,7.46,0.62
2018,11,21,8,0,0.0,8.0,4.0,15.4,8.0,7.02,0.31
2018,11,21,8,15,0.0,9.5,4.15,15.55,9.5,8.34,1.48
2018,11,21,8,30,0.0,11.0,4.3,15.7,11.0,9.66,2.62
2018,11,21,8,45,0.0,17.0,4.4,15.9,17.0,14.95,7.14
2018,11,21,9,0,0.0,23.0,4.5,16.1,23.0,20.24,11.63
2018,11,21,9,15,1.5,55.0,4.65,16.3,55.5,49.56,36.5
2018,11,21,9,30,3.0,87.0,4.8,16.5,88.0,79.59,61.68
2018,11,21,9,45,2.0,109.5,4.95,16.7,110.0,100.12,78.6
2018,11,21,10,0,1.0,132.0,5.1,16.9,132.0,120.57,95.31
2018,11,21,10,15,1.0,133.5,5.2,17.05,134.0,121.27,95.66
2018,11,21,10,30,1.0,135.0,5.3,17.2,136.0,122.09,96.14
2018,11,21,10,45,4.5,148.5,5.45,17.35,151.0,136.22,107.65
2018,11,21,11,0,8.0,162.0,5.6,17.5,166.0,149.99,118.79
2018,11,21,11,15,23.0,189.0,5.65,17.45,201.5,181.94,144.91
2018,11,21,11,30,38.0,216.0,5.7,17.4,237.0,216.39,172.76
2018,11,21,11,45,59.0,224.5,5.75,17.4,257.0,230.46,183.92
2018,11,21,12,0,80.0,233.0,5.8,17.4,277.0,242.54,193.27
2018,11,21,12,15,60.0,204.5,5.8,17.3,237.5,204.24,162.17
2018,11,21,12,30,40.0,176.0,5.8,17.2,198.0,168.39,133.11
2018,11,21,12,45,57.0,170.5,5.8,17.15,201.0,165.92,130.59
2018,11,21,13,0,74.0,165.0,5.8,17.1,204.0,161.93,126.55
2018,11,21,13,15,47.0,122.0,5.7,17.0,146.5,116.16,89.56
2018,11,21,13,30,20.0,79.0,5.6,16.9,89.0,72.89,54.69
2018,11,21,13,45,69.0,87.5,5.55,16.85,118.5,82.54,60.67
2018,11,21,14,0,118.0,96.0,5.5,16.8,148.0,83.41,60.07
2018,11,21,14,15,319.0,98.0,5.35,16.7,223.5,75.84,52.94
2018,11,21,14,30,520.0,100.0,5.2,16.6,299.0,70.22,56.44
2018,11,21,14,45,381.5,104.5,5.05,16.5,242.0,73.79,59.71
2018,11,21,15,0,243.0,109.0,4.9,16.4,185.0,81.43,66.51
2018,11,21,15,15,168.5,92.5,4.9,16.4,141.5,69.95,56.38
2018,11,21,15,30,94.0,76.0,4.9,16.4,98.0,60.97,48.33
2018,11,21,15,45,140.5,61.5,4.2,16.1,87.0,48.06,36.73
2018,11,21,16,0,187.0,47.0,3.5,15.8,76.0,35.75,25.53
2018,11,21,16,15,160.5,35.5,3.3,15.6,54.5,27.47,17.5
2018,11,21,16,30,134.0,24.0,3.1,15.4,33.0,18.88,4.18
2018,11,21,16,45,75.5,13.5,2.9,15.2,17.5,12.28,0.0
2018,11,21,17,0,17.0,3.0,2.7,15.0,2.0,0.0,0.0
2018,11,21,17,15,8.5,1.5,2.7,14.9,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,6,45,68.0,7.0,1.35,11.8,8.5,0.0,0.0
2018,11,22,7,0,136.0,14.0,1.3,11.9,17.0,85.39,0.0
2018,11,22,7,15,289.0,23.5,1.35,12.45,50.0,218.1,118.69
2018,11,22,7,30,442.0,33.0,1.4,13.0,83.0,332.48,263.05
2018,11,22,7,45,529.5,39.0,1.45,13.55,125.0,399.53,324.65
2018,11,22,8,0,617.0,45.0,1.5,14.1,167.0,463.29,378.99
2018,11,22,8,15,669.5,48.5,1.55,14.35,210.0,508.52,416.64
2018,11,22,8,30,722.0,52.0,1.6,14.6,253.0,552.38,451.52
2018,11,22,8,45,757.0,55.0,1.65,14.9,294.0,582.42,474.31
2018,11,22,9,0,792.0,58.0,1.7,15.2,335.0,610.07,494.47
2018,11,22,9,15,813.5,60.0,1.7,15.5,371.0,624.84,503.99
2018,11,22,9,30,835.0,62.0,1.7,15.8,407.0,631.74,507.49
2018,11,22,9,45,669.5,102.0,1.75,16.1,391.5,569.13,456.73
2018,11,22,10,0,504.0,142.0,1.8,16.4,376.0,490.23,393.88
2018,11,22,10,15,419.0,173.0,1.9,16.65,374.5,458.48,367.6
2018,11,22,10,30,334.0,204.0,2.0,16.9,373.0,417.28,333.8
2018,11,22,10,45,432.5,185.5,2.1,17.2,411.5,454.32,362.28
2018,11,22,11,0,531.0,167.0,2.2,17.5,450.0,477.27,378.87
2018,11,22,11,15,611.5,140.5,2.3,17.6,472.0,480.8,380.39
2018,11,22,11,30,692.0,114.0,2.4,17.7,494.0,473.84,373.39
2018,11,22,11,45,562.0,154.5,2.5,17.85,463.5,423.23,332.0
2018,11,22,12,0,432.0,195.0,2.6,18.0,433.0,374.24,292.43
2018,11,22,12,15,463.5,183.5,2.7,18.05,436.5,355.46,275.6
2018,11,22,12,30,495.0,172.0,2.8,18.1,440.0,333.45,255.39
2018,11,22,12,45,604.5,140.5,2.9,18.1,460.0,318.26,238.06
2018,11,22,13,0,714.0,109.0,3.0,18.1,480.0,290.34,208.94
2018,11,22,13,15,655.5,118.5,3.05,18.0,448.5,247.6,172.68
2018,11,22,13,30,597.0,128.0,3.1,17.9,417.0,209.08,141.18
2018,11,22,13,45,691.0,102.0,3.15,17.85,418.0,166.79,102.26
2018,11,22,14,0,785.0,76.0,3.2,17.8,419.0,119.86,64.93
2018,11,22,14,15,797.5,68.0,3.2,17.55,393.0,70.15,40.4
2018,11,22,14,30,810.0,60.0,3.2,17.3,367.0,46.5,35.47
2018,11,22,14,45,782.0,57.5,3.25,17.1,328.5,45.21,34.43
2018,11,22,15,0,754.0,55.0,3.3,16.9,290.0,43.95,33.38
2018,11,22,15,15,712.5,51.5,3.3,16.9,248.0,41.84,31.5
2018,11,22,15,30,671.0,48.0,3.3,16.9,206.0,39.77,29.58
2018,11,22,15,45,605.0,43.0,2.95,16.05,163.0,36.31,26.41
2018,11,22,16,0,539.0,38.0,2.6,15.2,120.0,32.9,23.11
2018,11,22,16,15,426.5,30.5,2.35,14.55,81.5,24.7,15.21
2018,11,22,16,30,314.0,23.0,2.1,13.9,43.0,19.25,3.67
2018,11,22,16,45,168.5,13.0,1.9,13.25,22.5,11.82,0.0
2018,11,22,17,0,23.0,3.0,1.7,12.6,2.0,0.0,0.0
2018,11,22,17,15,11.5,1.5,1.65,12.45,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,23,6,45,7.5,3.5,1.5,13.6,3.5,0.0,0.0
2018,11,23,7,0,15.0,7.0,1.5,13.7,7.0,14.34,0.0
2018,11,23,7,15,7.5,16.5,1.5,14.0,16.5,19.84,4.4
2018,11,23,7,30,0.0,26.0,1.5,14.3,26.0,22.92,12.97
2018,11,23,7,45,0.0,37.5,1.55,14.6,37.5,33.66,22.64
2018,11,23,8,0,0.0,49.0,1.6,14.9,49.0,44.56,32.21
2018,11,23,8,15,2.0,64.0,1.75,15.15,64.5,60.53,46.0
2018,11,23,8,30,4.0,79.0,1.9,15.4,80.0,76.29,59.45
2018,11,23,8,45,19.5,105.0,2.05,15.6,111.5,112.92,90.58
2018,11,23,9,0,35.0,131.0,2.2,15.8,143.0,158.64,128.73
2018,11,23,9,15,24.5,112.5,2.35,16.1,121.5,126.88,101.8
2018,11,23,9,30,14.0,94.0,2.5,16.4,100.0,93.61,73.64
2018,11,23,9,45,42.0,134.5,2.65,16.65,153.5,157.72,127.12
2018,11,23,10,0,70.0,175.0,2.8,16.9,207.0,216.08,174.63
2018,11,23,10,15,82.5,192.0,2.95,17.1,232.0,238.04,191.88
2018,11,23,10,30,95.0,209.0,3.1,17.3,257.0,258.87,208.14
2018,11,23,10,45,66.5,209.5,3.25,17.45,243.5,237.69,190.21
2018,11,23,11,0,38.0,210.0,3.4,17.6,230.0,217.82,173.54
2018,11,23,11,15,24.0,195.5,3.45,17.55,208.0,188.43,149.6
2018,11,23,11,30,10.0,181.0,3.5,17.5,186.0,166.41,131.63
2018,11,23,11,45,11.5,177.0,3.55,17.5,183.0,162.41,128.36
2018,11,23,12,0,13.0,173.0,3.6,17.5,180.0,158.39,125.05
2018,11,23,12,15,12.0,172.5,3.6,17.45,179.0,156.32,123.36
2018,11,23,12,30,11.0,172.0,3.6,17.4,178.0,154.25,121.7
2018,11,23,12,45,10.5,168.0,3.6,17.35,173.5,149.42,117.82
2018,11,23,13,0,10.0,164.0,3.6,17.3,169.0,144.6,113.97
2018,11,23,13,15,16.0,165.5,3.55,17.25,173.5,145.68,114.72
2018,11,23,13,30,22.0,167.0,3.5,17.2,178.0,145.86,114.71
2018,11,23,13,45,15.0,149.5,3.5,17.2,156.5,128.88,101.24
2018,11,23,14,0,8.0,132.0,3.5,17.2,135.0,112.81,88.54
2018,11,23,14,15,41.0,131.0,3.4,17.1,146.5,106.9,83.5
2018,11,23,14,30,74.0,130.0,3.3,17.0,158.0,103.99,85.79
2018,11,23,14,45,166.0,117.0,3.2,16.85,171.0,90.93,74.59
2018,11,23,15,0,258.0,104.0,3.1,16.7,184.0,78.16,63.53
2018,11,23,15,15,418.5,79.5,3.1,16.7,187.0,58.43,46.16
2018,11,23,15,30,579.0,55.0,3.1,16.7,190.0,41.82,31.4
2018,11,23,15,45,423.5,49.5,2.5,16.2,137.0,38.21,28.06
2018,11,23,16,0,268.0,44.0,1.9,15.7,84.0,33.72,23.76
2018,11,23,16,15,141.0,30.0,1.8,15.35,50.5,23.17,13.81
2018,11,23,16,30,14.0,16.0,1.7,15.0,17.0,14.24,0.63
2018,11,23,16,45,12.5,9.0,1.55,14.65,9.5,8.19,0.0
2018,11,23,17,0,11.0,2.0,1.4,14.3,2.0,0.0,0.0
2018,11,23,17,15,5.5,1.0,1.45,14.2,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,24,6,45,62.0,6.0,1.6,13.6,7.0,0.0,0.0
2018,11,24,7,0,124.0,12.0,1.6,13.7,14.0,76.46,0.0
2018,11,24,7,15,270.5,21.5,1.7,14.15,44.5,201.22,79.59
2018,11,24,7,30,417.0,31.0,1.8,14.6,75.0,313.13,244.35
2018,11,24,7,45,503.0,37.0,1.95,15.05,115.5,378.01,306.14
2018,11,24,8,0,589.0,43.0,2.1,15.5,156.0,439.98,360.03
2018,11,24,8,15,393.0,64.0,2.3,15.8,147.5,348.02,287.64
2018,11,24,8,30,197.0,85.0,2.5,16.1,139.0,235.97,195.28
2018,11,24,8,45,436.0,76.0,2.65,16.35,219.0,398.45,330.55
2018,11,24,9,0,675.0,67.0,2.8,16.6,299.0,542.83,445.38
2018,11,24,9,15,617.5,84.0,2.9,16.9,313.5,523.42,427.67
2018,11,24,9,30,560.0,101.0,3.0,17.2,328.0,500.53,408.0
2018,11,24,9,45,701.5,82.5,3.1,17.5,389.0,564.06,457.37
2018,11,24,10,0,843.0,64.0,3.2,17.8,450.0,617.27,497.3
2018,11,24,10,15,814.5,75.5,3.3,18.05,464.5,603.1,483.9
2018,11,24,10,30,786.0,87.0,3.4,18.3,479.0,582.13,465.78
2018,11,24,10,45,832.0,78.0,3.45,18.55,505.5,580.85,463.08
2018,11,24,11,0,878.0,69.0,3.5,18.8,532.0,573.11,455.02
2018,11,24,11,15,844.5,79.0,3.55,18.9,530.5,540.38,427.43
2018,11,24,11,30,811.0,89.0,3.6,19.0,529.0,507.34,399.41
2018,11,24,11,45,821.0,86.0,3.65,19.15,533.0,479.94,375.32
2018,11,24,12,0,831.0,83.0,3.7,19.3,537.0,449.71,348.37
2018,11,24,12,15,854.0,78.0,3.7,19.25,540.0,421.42,322.21
2018,11,24,12,30,877.0,73.0,3.7,19.2,543.0,388.86,291.8
2018,11,24,12,45,825.5,84.5,3.75,19.15,518.5,340.78,250.07
2018,11,24,13,0,774.0,96.0,3.8,19.1,494.0,297.13,211.92
2018,11,24,13,15,786.0,89.0,3.8,19.0,479.0,254.8,173.13
2018,11,24,13,30,798.0,82.0,3.8,18.9,464.0,210.23,133.26
2018,11,24,13,45,783.0,80.0,3.8,18.75,437.0,164.16,95.96
2018,11,24,14,0,768.0,78.0,3.8,18.6,410.0,118.67,64.8
2018,11,24,14,15,770.5,71.5,3.8,18.4,382.5,70.81,42.12
2018,11,24,14,30,773.0,65.0,3.8,18.2,355.0,50.3,38.67
2018,11,24,14,45,745.5,62.0,3.75,18.0,317.5,48.73,37.4
2018,11,24,15,0,718.0,59.0,3.7,17.8,280.0,47.21,36.12
2018,11,24,15,15,621.0,59.5,3.7,17.8,231.0,44.3,33.53
2018,11,24,15,30,524.0,60.0,3.7,17.8,182.0,45.85,34.79
2018,11,24,15,45,469.0,51.0,3.3,17.05,143.0,39.74,29.27
2018,11,24,16,0,414.0,42.0,2.9,16.3,104.0,33.46,23.43
2018,11,24,16,15,249.5,32.0,2.65,15.75,65.5,25.86,15.96
2018,11,24,16,30,85.0,22.0,2.4,15.2,27.0,17.91,1.47
2018,11,24,16,45,42.5,11.0,2.2,14.6,13.5,10.01,0.0
2018,11,24,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,25,6,45,40.5,5.0,1.6,10.7,5.5,0.0,0.0
2018,11,25,7,0,81.0,10.0,1.6,10.7,11.0,51.7,0.0
2018,11,25,7,15,232.0,22.0,1.6,11.1,42.0,178.05,52.9
2018,11,25,7,30,383.0,34.0,1.6,11.5,73.0,295.21,231.27
2018,11,25,7,45,471.5,40.5,1.6,11.9,113.0,362.22,295.74
2018,11,25,8,0,560.0,47.0,1.6,12.3,153.0,430.7,354.83
2018,11,25,8,15,616.5,52.0,1.55,12.8,195.5,478.07,394.19
2018,11,25,8,30,673.0,57.0,1.5,13.3,238.0,520.71,428.01
2018,11,25,8,45,710.0,60.5,1.4,13.8,278.0,552.28,451.24
2018,11,25,9,0,747.0,64.0,1.3,14.3,318.0,581.54,471.57
2018,11,25,9,15,775.5,65.5,1.2,14.85,354.5,600.26,483.01
2018,11,25,9,30,804.0,67.0,1.1,15.4,391.0,616.04,491.76
2018,11,25,9,45,826.0,67.5,1.05,15.9,422.5,623.28,494.36
2018,11,25,10,0,848.0,68.0,1.0,16.4,454.0,623.14,491.52
2018,11,25,10,15,860.0,69.0,0.9,16.85,478.0,618.48,484.73
2018,11,25,10,30,872.0,70.0,0.8,17.3,502.0,610.56,475.45
2018,11,25,10,45,880.0,71.0,0.7,17.75,519.5,596.97,461.94
2018,11,25,11,0,888.0,72.0,0.6,18.2,537.0,580.18,445.98
2018,11,25,11,15,892.0,72.0,0.7,18.5,546.5,557.02,427.49
2018,11,25,11,30,896.0,72.0,0.8,18.8,556.0,530.96,406.34
2018,11,25,11,45,896.5,72.5,0.85,19.05,558.0,500.91,381.31
2018,11,25,12,0,897.0,73.0,0.9,19.3,560.0,468.34,353.72
2018,11,25,12,15,895.5,72.5,1.05,19.5,554.5,431.63,322.83
2018,11,25,12,30,894.0,72.0,1.2,19.7,549.0,392.85,289.3
2018,11,25,12,45,889.0,71.0,1.35,19.85,535.5,350.61,252.25
2018,11,25,13,0,884.0,70.0,1.5,20.0,522.0,306.94,213.36
2018,11,25,13,15,875.0,69.0,1.6,20.0,501.5,261.12,172.79
2018,11,25,13,30,866.0,68.0,1.7,20.0,481.0,214.63,132.59
2018,11,25,13,45,852.5,66.5,1.8,20.0,453.5,166.68,94.21
2018,11,25,14,0,839.0,65.0,1.9,20.0,426.0,113.11,57.32
2018,11,25,14,15,819.0,63.0,1.9,19.85,392.5,64.83,36.54
2018,11,25,14,30,799.0,61.0,1.9,19.7,359.0,47.38,35.89
2018,11,25,14,45,770.5,58.5,1.95,19.55,321.0,46.1,34.87
2018,11,25,15,0,742.0,56.0,2.0,19.4,283.0,44.88,33.85
2018,11,25,15,15,699.5,52.5,2.0,19.4,241.5,42.79,32.0
2018,11,25,15,30,657.0,49.0,2.0,19.4,200.0,40.77,30.12
2018,11,25,15,45,591.0,43.5,1.65,18.3,157.5,36.89,26.64
2018,11,25,16,0,525.0,38.0,1.3,17.2,115.0,30.26,20.58
2018,11,25,16,15,402.0,30.0,1.4,16.6,77.0,24.36,14.6
2018,11,25,16,30,279.0,22.0,1.5,16.0,39.0,18.42,0.85
2018,11,25,16,45,139.5,11.0,1.55,15.4,19.5,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,6,45,51.0,5.0,1.2,10.55,5.5,0.0,0.0
2018,11,26,7,0,102.0,10.0,1.2,10.6,11.0,62.47,0.0
2018,11,26,7,15,259.0,20.0,1.3,11.25,41.5,189.15,32.38
2018,11,26,7,30,416.0,30.0,1.4,11.9,72.0,309.06,239.42
2018,11,26,7,45,499.5,36.5,1.5,12.55,111.5,372.56,302.5
2018,11,26,8,0,583.0,43.0,1.6,13.2,151.0,432.77,355.18
2018,11,26,8,15,641.5,46.5,1.6,13.8,193.5,480.85,395.24
2018,11,26,8,30,700.0,50.0,1.6,14.4,236.0,527.79,432.38
2018,11,26,8,45,734.0,53.0,1.6,15.0,275.5,556.8,454.03
2018,11,26,9,0,768.0,56.0,1.6,15.6,315.0,583.55,473.01
2018,11,26,9,15,791.0,58.5,1.6,16.3,350.5,599.9,483.21
2018,11,26,9,30,814.0,61.0,1.6,17.0,386.0,613.35,490.83
2018,11,26,9,45,830.0,62.5,1.6,17.7,416.0,613.52,488.44
2018,11,26,10,0,846.0,64.0,1.6,18.4,446.0,615.34,487.05
2018,11,26,10,15,813.0,76.5,1.55,18.8,459.5,599.71,472.32
2018,11,26,10,30,780.0,89.0,1.5,19.2,473.0,577.33,452.86
2018,11,26,10,45,694.0,116.5,1.5,19.55,467.0,538.56,421.2
2018,11,26,11,0,608.0,144.0,1.5,19.9,461.0,497.88,388.29
2018,11,26,11,15,568.5,159.0,1.5,20.1,459.5,466.94,363.2
2018,11,26,11,30,529.0,174.0,1.5,20.3,458.0,440.19,340.98
2018,11,26,11,45,631.5,143.5,1.45,20.5,484.0,442.07,339.9
2018,11,26,12,0,734.0,113.0,1.4,20.7,510.0,432.01,328.58
2018,11,26,12,15,720.0,116.5,1.35,20.7,502.5,398.16,299.52
2018,11,26,12,30,706.0,120.0,1.3,20.7,495.0,363.47,269.5
2018,11,26,12,45,702.5,116.5,1.3,20.75,482.0,325.39,236.35
2018,11,26,13,0,699.0,113.0,1.3,20.8,469.0,286.29,201.97
2018,11,26,13,15,615.5,129.5,1.2,20.75,433.5,245.0,168.69
2018,11,26,13,30,532.0,146.0,1.1,20.7,398.0,208.28,140.63
2018,11,26,13,45,443.0,153.5,1.05,20.65,355.5,171.62,115.19
2018,11,26,14,0,354.0,161.0,1.0,20.6,313.0,146.95,102.06
2018,11,26,14,15,452.0,128.5,1.0,20.45,306.5,99.07,69.99
2018,11,26,14,30,550.0,96.0,1.0,20.3,300.0,67.94,53.57
2018,11,26,14,45,512.5,91.5,1.0,20.15,266.0,66.14,52.18
2018,11,26,15,0,475.0,87.0,1.0,20.0,232.0,63.32,49.81
2018,11,26,15,15,294.0,84.0,1.0,20.0,169.5,61.25,47.98
2018,11,26,15,30,113.0,81.0,1.0,20.0,107.0,64.22,50.38
2018,11,26,15,45,94.5,65.0,1.0,18.8,83.5,52.24,39.87
2018,11,26,16,0,76.0,49.0,1.0,17.6,60.0,39.98,28.89
2018,11,26,16,15,54.5,33.5,1.05,17.0,40.0,27.8,17.36
2018,11,26,16,30,33.0,18.0,1.1,16.4,20.0,15.37,0.0
2018,11,26,16,45,16.5,9.0,1.2,15.8,10.0,8.19,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,27,6,45,13.5,3.5,0.9,11.95,3.5,0.0,0.0
2018,11,27,7,0,27.0,7.0,0.9,12.0,7.0,20.43,0.0
2018,11,27,7,15,54.5,21.0,0.9,12.3,25.0,68.19,0.0
2018,11,27,7,30,82.0,35.0,0.9,12.6,43.0,111.05,82.82
2018,11,27,7,45,117.0,51.0,0.9,12.85,69.0,150.17,120.59
2018,11,27,8,0,152.0,67.0,0.9,13.1,95.0,189.89,155.72
2018,11,27,8,15,183.5,83.0,0.95,13.5,125.0,227.75,188.23
2018,11,27,8,30,215.0,99.0,1.0,13.9,155.0,265.47,219.68
2018,11,27,8,45,318.5,103.5,1.05,14.25,202.0,347.05,286.34
2018,11,27,9,0,422.0,108.0,1.1,14.6,249.0,416.96,341.66
2018,11,27,9,15,489.5,109.0,1.15,15.15,290.0,458.56,373.05
2018,11,27,9,30,557.0,110.0,1.2,15.7,331.0,504.09,406.66
2018,11,27,9,45,478.0,136.5,1.25,16.2,336.5,470.65,378.23
2018,11,27,10,0,399.0,163.0,1.3,16.7,342.0,440.69,352.91
2018,11,27,10,15,452.0,161.0,1.35,16.95,374.0,461.88,368.64
2018,11,27,10,30,505.0,159.0,1.4,17.2,406.0,479.95,381.26
2018,11,27,10,45,481.0,169.5,1.45,17.5,411.5,462.31,365.93
2018,11,27,11,0,457.0,180.0,1.5,17.8,417.0,443.62,350.02
2018,11,27,11,15,319.5,210.0,1.55,17.85,377.0,375.87,296.41
2018,11,27,11,30,182.0,240.0,1.6,17.9,337.0,315.83,248.82
2018,11,27,11,45,241.5,234.0,1.6,18.0,363.5,332.58,261.09
2018,11,27,12,0,301.0,228.0,1.6,18.1,390.0,339.71,264.9
2018,11,27,12,15,241.0,233.0,1.6,18.1,362.0,303.93,236.23
2018,11,27,12,30,181.0,238.0,1.6,18.1,334.0,270.72,210.11
2018,11,27,12,45,187.5,231.5,1.6,18.05,328.5,255.55,197.15
2018,11,27,13,0,194.0,225.0,1.6,18.0,323.0,239.53,183.28
2018,11,27,13,15,136.0,213.0,1.6,17.95,280.5,204.09,156.32
2018,11,27,13,30,78.0,201.0,1.6,17.9,238.0,177.01,136.75
2018,11,27,13,45,69.5,187.5,1.6,17.8,219.0,158.94,122.8
2018,11,27,14,0,61.0,174.0,1.6,17.7,200.0,141.86,110.02
2018,11,27,14,15,75.5,161.0,1.55,17.55,190.5,126.62,99.01
2018,11,27,14,30,90.0,148.0,1.5,17.4,181.0,115.06,95.07
2018,11,27,14,45,104.5,133.0,1.4,17.25,167.5,100.49,82.67
2018,11,27,15,0,119.0,118.0,1.3,17.1,154.0,90.26,73.9
2018,11,27,15,15,126.0,103.0,1.3,17.1,136.0,79.7,64.66
